Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,30,255.0,417.0,6.6,25.0,631.0,692.04,527.6
2016,3,23,11,45,279.5,419.5,6.5,25.5,658.5,707.63,536.95
2016,3,23,12,0,304.0,422.0,6.4,26.0,686.0,720.79,545.11
2016,3,23,12,15,302.0,426.0,6.25,26.0,689.5,708.07,535.0
2016,3,23,12,30,300.0,430.0,6.1,26.0,693.0,693.83,523.95
2016,3,23,12,45,366.5,401.5,5.95,26.5,722.0,707.09,533.57
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,724.81,545.72
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,629.75,474.54
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,542.9,409.04
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,560.94,423.36
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,563.95,425.86
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,528.94,399.28
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,492.7,371.41
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,490.2,367.86
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,462.34,341.86
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,371.66,272.69
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,310.02,228.54
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,274.91,192.23
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,214.38,134.21
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,155.18,91.27
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,99.55,62.72
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,76.67,59.84
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,74.13,57.88
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,68.65,53.55
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,60.51,46.72
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,50.92,38.29
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,41.13,29.4
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,27.58,16.59
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,14.53,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,132.71,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,275.55,221.84
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,376.12,318.16
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,487.29,417.78
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,573.06,490.89
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,658.81,560.47
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,727.51,613.31
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,796.55,664.65
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,853.68,705.49
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,909.42,744.4
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,943.87,766.12
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,985.64,793.1
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,1018.46,813.11
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,1047.94,830.57
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,1068.41,841.45
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,1084.88,849.56
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,1094.47,852.89
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,1099.8,853.38
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,1096.28,849.15
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,1088.4,842.09
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,1073.22,828.83
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,1053.81,812.84
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,1028.8,794.36
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,999.8,773.21
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,964.72,746.96
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,926.05,718.25
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,882.32,686.76
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,835.49,652.95
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,783.55,614.6
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,729.16,572.11
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,671.36,525.86
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,611.8,477.06
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,548.71,424.32
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,484.94,369.49
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,419.37,311.69
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,353.78,252.82
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,286.57,192.83
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,220.29,135.92
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,148.04,81.56
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,84.18,49.43
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,59.15,46.32
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,56.29,43.97
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,52.37,40.79
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,48.4,37.42
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,38.59,28.66
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,32.63,23.06
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,22.95,13.55
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,13.16,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,145.92,31.62
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,301.16,242.21
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,399.92,331.39
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,508.49,421.22
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,589.14,482.18
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,668.11,537.74
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,735.49,587.05
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,802.96,634.79
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,856.03,670.26
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,907.3,703.49
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,950.41,728.44
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,979.68,743.62
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,1009.23,758.93
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,1035.19,771.71
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,1054.09,781.33
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,1069.09,788.55
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,1075.57,788.96
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,1077.83,786.92
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,1073.7,782.54
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,1065.38,775.75
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,1049.56,763.74
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,1029.71,749.43
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,1003.97,732.93
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,974.52,714.12
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,938.64,690.45
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,899.67,664.68
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,856.69,637.82
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,810.97,608.65
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,759.36,571.92
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,705.95,532.67
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,650.24,491.35
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,593.13,447.62
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,532.3,399.8
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,469.94,349.09
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,405.97,296.0
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,342.55,241.87
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,278.16,186.4
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,215.66,134.39
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,153.56,89.19
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,88.46,55.03
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,66.62,52.37
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,63.57,49.92
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,59.11,46.44
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,54.54,42.68
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,46.78,35.78
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,38.84,28.41
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,26.52,16.57
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,13.27,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,7.26,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,100.55,35.83
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,200.0,159.56
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,291.64,240.97
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,392.98,326.64
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,251.22,210.15
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,73.52,57.08
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,180.05,148.05
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,301.23,246.74
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,442.27,358.48
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,572.17,456.69
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,518.41,409.88
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,436.75,343.43
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,460.54,359.87
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,483.36,374.75
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,427.83,330.97
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,393.25,302.95
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,538.07,411.16
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,680.17,511.34
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,779.84,582.23
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,894.08,660.43
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,881.63,649.19
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,866.49,637.58
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,842.32,621.27
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,816.11,603.57
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,804.09,595.06
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,788.54,583.91
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,710.68,528.51
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,632.73,472.75
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,641.39,480.88
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,635.04,477.08
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,569.84,428.71
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,508.82,383.04
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,458.15,344.3
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,410.18,306.96
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,372.14,274.71
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,324.19,232.81
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,262.78,187.15
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,221.22,159.65
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,183.83,133.82
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,148.18,112.17
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,128.28,104.3
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,113.76,92.54
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,97.33,79.05
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,80.36,64.71
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,63.09,49.57
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,45.35,33.68
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,29.07,18.55
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,12.38,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,17.27,3.24
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,38.63,26.02
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,84.32,65.5
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,124.97,100.67
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,165.08,134.8
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,206.37,169.16
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,438.47,362.29
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,679.99,550.96
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,639.81,515.12
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,569.48,457.45
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,365.06,295.02
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,113.46,87.48
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,188.37,148.15
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,265.35,208.85
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,415.31,327.49
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,566.85,443.2
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,671.62,521.35
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,753.61,581.55
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,907.71,697.62
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,1026.61,781.26
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,1021.81,776.63
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,999.28,760.62
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,976.14,743.7
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,949.38,724.39
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,918.13,700.96
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,883.38,675.18
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,841.95,645.78
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,797.78,614.2
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,749.86,578.36
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,699.39,539.83
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,644.04,496.45
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,587.2,450.8
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,528.02,402.08
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,467.75,351.05
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,401.85,295.05
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,338.05,239.45
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,273.32,182.65
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,209.72,129.09
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,147.18,83.81
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,87.72,55.81
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,62.63,48.92
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,59.41,46.3
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,55.12,42.85
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,50.72,39.15
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,44.03,33.23
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,37.21,26.91
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,28.13,18.02
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,20.91,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,147.43,84.91
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,293.38,241.03
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,388.85,327.05
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,493.34,415.93
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,571.47,478.67
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,652.72,540.1
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,719.71,588.79
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,782.35,632.61
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,836.07,667.4
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,888.12,700.07
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,931.14,725.66
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,971.49,748.82
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,1001.46,764.8
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,1015.73,770.05
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,1035.05,778.86
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,1050.55,785.06
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,1057.02,785.9
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,1059.39,784.27
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,1055.04,779.45
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,1046.59,772.18
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,1031.18,759.64
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,1011.83,744.79
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,986.76,727.8
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,958.04,708.53
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,922.43,683.44
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,883.77,656.41
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,841.31,627.64
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,796.18,596.83
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,745.32,559.15
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,692.77,519.61
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,637.53,478.3
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,582.1,435.61
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,521.28,387.91
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,460.26,338.48
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,397.42,286.24
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,335.24,233.36
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,272.24,180.03
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,211.25,130.35
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,144.74,82.92
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,86.94,56.18
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,70.31,55.18
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,67.46,53.05
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,62.85,49.39
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,58.11,45.45
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,50.15,38.46
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,41.98,30.98
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,27.46,17.48
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,14.79,0.0
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,8.11,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,117.95,72.18
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,228.6,183.2
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,315.88,259.79
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,412.26,340.8
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,491.17,404.18
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,581.78,473.57
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,360.54,296.06
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,72.79,54.96
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,79.23,60.2
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,85.72,65.16
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,76.99,57.68
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,69.04,50.92
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,78.29,58.15
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,87.94,65.62
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,183.44,141.63
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,282.6,218.2
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,223.61,171.65
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,167.25,127.26
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,138.16,104.36
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,109.74,81.85
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,133.4,100.33
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,156.9,118.44
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,156.04,117.68
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,155.14,116.95
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,149.91,112.65
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,144.73,108.42
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,120.27,89.38
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,96.26,70.62
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,100.75,74.07
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,105.2,77.48
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,91.36,66.74
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,77.61,56.05
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,82.53,60.04
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,87.39,64.01
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,69.53,50.0
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,51.52,35.78
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,71.54,51.93
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,90.68,67.39
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,109.71,82.86
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,125.85,96.27
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,110.85,88.74
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,96.13,76.76
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,80.6,63.86
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,64.92,50.54
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,49.43,37.1
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,33.75,23.28
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,20.64,11.46
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,7.4,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,3.84,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,2.87,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,5.74,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,9.86,2.57
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,13.98,6.12
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,18.53,9.95
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,23.09,13.73
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,40.95,28.57
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,58.89,43.3
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,64.76,47.95
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,70.64,52.59
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,63.98,46.96
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,57.34,41.39
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,62.81,45.62
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,68.29,49.83
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,89.28,66.58
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,110.76,83.61
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,131.77,100.09
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,152.77,116.4
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,148.9,113.17
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,145.07,110.03
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,165.2,125.59
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,185.1,140.82
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,206.88,157.65
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,228.29,174.12
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,258.82,197.22
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,288.61,219.51
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,357.46,272.04
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,412.91,313.68
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,399.52,302.95
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,385.8,292.15
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,369.36,279.88
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,352.48,267.17
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,355.8,269.46
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,352.31,265.8
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,332.16,248.53
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,303.35,223.64
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,246.98,182.16
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,204.44,152.89
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,164.68,124.35
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,136.84,104.82
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,121.38,97.34
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,106.4,85.07
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,76.84,60.49
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,54.9,41.92
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,47.27,35.27
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,39.41,28.16
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,28.47,18.02
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,16.37,0.69
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,8.96,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,16.77,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,137.28,93.6
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,235.46,187.87
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,322.89,263.42
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,419.35,343.41
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,512.64,417.86
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,607.9,490.27
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,676.23,539.1
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,745.31,587.13
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,809.32,629.27
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,868.02,666.63
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,912.4,693.79
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,954.29,718.96
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,992.62,741.46
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,1016.11,753.91
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,1036.28,763.96
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,1052.61,771.57
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,1063.67,775.86
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,1070.66,777.68
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,1067.07,774.4
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,1059.23,768.64
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,1045.2,757.55
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,1027.02,744.0
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,1001.5,727.31
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,972.16,708.21
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,937.75,685.78
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,899.84,660.98
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,856.3,632.27
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,809.82,601.38
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,758.96,565.5
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,705.64,526.42
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,648.87,483.59
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,590.44,438.29
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,528.62,389.22
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,466.2,338.12
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,401.7,284.48
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,337.26,229.69
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,271.98,174.04
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,201.63,117.19
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,137.04,72.88
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,75.14,47.67
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,62.31,47.5
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,59.63,45.5
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,55.51,42.36
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,47.1,35.38
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,42.1,31.04
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,37.15,26.49
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,27.3,17.28
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,17.29,2.24
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,43.08,27.21
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,80.76,62.72
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,136.65,111.7
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,183.3,152.41
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,224.85,187.56
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,267.66,222.77
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,354.17,295.27
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,463.74,384.41
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,554.78,456.97
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,671.05,546.95
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,705.34,570.19
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,736.46,591.02
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,468.33,378.91
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,166.0,130.4
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,97.84,74.96
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,34.12,22.53
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,69.29,51.24
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,105.44,80.37
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,122.14,93.79
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,138.78,107.12
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,139.49,107.62
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,140.14,108.1
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,335.86,264.57
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,534.77,417.36
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,375.34,293.6
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,229.86,178.7
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,225.92,175.8
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,221.98,172.76
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,157.9,121.95
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,95.19,71.7
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,202.67,158.11
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,301.16,235.65
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,332.65,259.98
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,353.43,274.86
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,295.65,230.07
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,248.52,194.17
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,242.23,185.01
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,221.09,163.22
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,179.33,132.85
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,141.14,110.11
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,132.23,110.22
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,120.13,100.26
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,97.03,80.43
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,73.82,60.12
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,61.65,49.24
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,49.05,37.66
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,33.6,23.22
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,18.15,3.87
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,9.82,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,72.84,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,219.81,167.92
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,345.42,288.76
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,436.98,370.13
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,536.18,453.46
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,612.73,513.23
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,687.75,568.5
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,752.27,613.34
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,816.55,656.3
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,870.18,689.09
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,922.0,719.61
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,952.85,736.1
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,990.84,757.32
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,1019.6,772.21
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,1044.82,784.63
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,1062.75,794.63
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,1076.66,802.17
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,1082.83,803.28
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1084.76,801.85
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,1079.85,798.21
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,1070.67,791.98
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,1054.79,780.04
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,1034.78,765.57
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,1007.91,747.75
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,977.24,727.47
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,941.63,702.88
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,902.61,675.95
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,858.73,646.57
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,811.92,614.96
