Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,760.23,577.61
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,706.25,537.31
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,649.05,493.51
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,590.23,447.14
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,527.67,396.5
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,464.93,344.14
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,400.49,288.96
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,336.25,232.96
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,265.8,172.62
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,201.28,119.76
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,137.15,75.65
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,75.89,59.78
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,66.15,51.81
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,63.26,49.61
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,54.4,42.21
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,50.71,39.18
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,44.76,33.96
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,38.73,28.41
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,28.52,18.79
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,18.1,4.65
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,9.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,74.66,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,217.41,166.17
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,338.05,277.04
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,428.86,355.33
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,527.16,435.45
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,603.94,493.09
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,683.43,549.2
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,743.2,590.02
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,807.45,632.9
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,861.36,666.04
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,913.54,697.18
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,954.83,720.62
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,982.21,734.47
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,1011.64,749.65
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,1037.56,762.38
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,1055.67,770.89
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,1069.82,776.95
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,1076.83,777.79
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,1079.62,776.18
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,1074.59,771.4
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,1065.33,764.21
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,1049.42,752.35
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,1029.43,738.15
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,1003.11,721.54
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,973.01,702.6
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,938.02,679.78
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,899.65,654.7
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,856.03,626.78
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,809.52,596.71
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,758.18,561.17
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,704.59,522.97
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,647.69,480.9
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,589.16,436.26
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,527.52,387.99
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,465.0,337.29
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,400.31,283.83
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,335.8,229.22
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,265.02,169.64
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,200.24,117.46
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,136.29,74.38
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,75.12,58.6
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,66.58,51.62
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,63.32,49.02
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,54.46,41.81
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,50.75,38.88
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,44.8,33.72
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,38.77,28.21
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,28.96,19.08
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,18.98,5.87
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,88.01,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,208.04,161.57
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,325.08,268.64
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,414.63,346.51
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,511.44,426.48
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,589.39,487.2
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,670.26,546.4
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,734.69,591.21
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,794.47,631.2
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,848.04,665.62
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,899.94,698.08
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,941.65,723.02
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,980.57,745.71
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,999.01,752.77
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,1025.43,765.31
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,1043.15,773.04
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,1056.98,778.29
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,1063.72,779.42
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,1066.34,778.08
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,1061.78,773.39
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,1053.03,766.23
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,1037.7,753.51
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,1018.34,738.44
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,992.27,720.65
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,962.49,700.6
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,927.43,675.82
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,889.05,648.98
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,845.98,620.31
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,800.08,589.39
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,749.69,552.15
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,697.01,512.68
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,640.52,470.38
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,582.5,425.85
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,521.47,378.09
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,459.66,328.26
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,395.76,276.14
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,332.14,223.11
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,262.38,165.35
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,198.44,114.84
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,135.16,73.28
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,74.68,57.44
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,67.85,52.0
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,64.67,49.52
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,55.37,42.04
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,51.34,38.89
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,45.46,33.85
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,39.49,28.47
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,29.3,19.14
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,18.92,6.34
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,9.82,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,40.86,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,114.76,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,230.83,179.92
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,348.66,286.09
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,437.37,362.29
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,533.03,440.13
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,607.4,496.68
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,684.13,551.75
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,743.45,591.64
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,807.18,633.37
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,859.03,665.63
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,909.03,695.91
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,950.08,720.16
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,988.26,742.18
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,1005.63,750.48
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,1030.68,764.13
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,1047.97,772.22
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,1061.32,777.89
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,1067.04,779.14
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,1068.61,777.93
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,1062.96,773.79
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,1053.14,767.14
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,1037.71,755.87
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,1018.23,742.09
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,991.56,724.83
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,961.2,705.16
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,926.01,682.24
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,887.51,657.0
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,843.9,627.89
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,797.5,596.43
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,746.45,558.59
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,693.29,518.39
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,636.57,476.28
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,578.37,431.63
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,517.56,382.69
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,456.11,331.78
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,381.99,272.17
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,317.29,220.68
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,259.88,169.13
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,196.99,114.94
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,129.69,70.18
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,66.21,50.42
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,62.56,47.68
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,67.06,51.79
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,60.47,46.51
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,53.47,40.71
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,47.68,35.76
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,41.82,30.48
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,31.34,20.88
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,20.62,7.99
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,18.73,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,54.73,0.63
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,137.66,105.82
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,216.51,176.15
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,295.32,244.34
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,395.29,327.15
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,225.63,187.11
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,18.14,9.63
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,21.05,12.04
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,23.96,14.38
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,145.63,114.97
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,279.78,221.45
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,465.83,368.37
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,659.6,513.29
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,838.64,644.15
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,988.07,744.84
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,865.0,654.76
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,714.1,540.36
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,807.47,608.18
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,883.0,661.28
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,863.12,645.97
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,840.69,629.5
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,833.64,623.56
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,823.91,615.7
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,910.56,682.07
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,961.22,717.5
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,930.84,696.78
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,896.44,673.69
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,853.68,644.14
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,807.9,612.23
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,759.17,574.72
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,707.32,534.23
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,649.51,490.25
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,590.0,443.62
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,526.65,391.83
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,463.99,339.33
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,399.09,283.78
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,330.02,224.45
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,263.31,167.4
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,197.12,114.13
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,132.73,71.9
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,71.19,54.83
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,66.24,51.0
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,61.86,47.56
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,58.23,44.87
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,50.05,38.1
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,44.09,32.97
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,38.0,27.47
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,28.97,19.12
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,19.82,8.08
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,21.21,0.76
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,120.86,93.14
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,206.72,168.35
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,264.25,218.32
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,324.51,268.77
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,377.45,310.95
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,432.02,352.8
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,564.03,454.95
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,697.22,551.95
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,714.52,559.73
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,718.81,558.08
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,866.57,660.64
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,991.44,741.61
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,962.21,717.78
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,903.7,675.56
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,920.94,684.45
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,934.49,690.3
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,947.89,696.86
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,957.75,701.13
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,951.03,695.18
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,940.79,687.17
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,991.4,721.7
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,1008.67,731.08
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,943.1,687.01
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,855.29,623.89
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,799.46,584.32
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,744.33,544.73
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,746.2,547.22
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,738.84,542.57
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,694.01,510.45
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,647.35,476.63
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,592.61,436.06
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,538.61,395.25
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,479.98,350.48
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,423.23,306.18
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,373.95,265.07
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,314.23,213.99
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,257.39,164.89
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,201.24,118.71
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,133.76,74.63
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,76.0,58.31
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,73.4,56.55
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,70.68,54.58
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,66.21,51.17
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,61.6,47.5
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,54.19,41.22
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,46.58,34.47
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,32.8,22.12
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,20.98,9.16
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,11.52,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,9.81,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,22.98,4.37
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,94.55,72.16
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,171.27,139.34
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,233.9,194.05
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,302.37,252.24
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,362.06,300.54
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,423.81,348.8
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,576.18,469.31
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,730.75,585.86
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,677.1,540.71
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,600.69,477.82
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,688.88,542.77
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,759.39,592.91
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,707.76,549.89
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,671.59,518.27
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,731.49,561.48
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,809.53,615.81
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,859.75,649.49
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,906.99,680.64
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,849.92,636.78
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,777.65,583.01
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,811.2,605.81
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,828.12,616.54
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,832.84,619.02
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,833.55,618.73
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,774.78,576.31
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,717.06,534.78
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,688.76,514.53
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,658.62,492.58
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,599.46,448.77
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,548.64,410.72
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,470.75,352.94
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,402.26,301.95
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,347.14,261.03
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,299.67,225.74
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,275.68,207.61
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,252.02,189.53
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,240.11,168.27
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,199.88,123.48
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,147.37,92.42
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,106.86,84.72
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,95.6,75.78
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,85.13,67.34
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,76.72,60.62
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,69.72,54.91
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,60.53,47.06
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,51.11,38.69
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,36.53,25.52
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,21.56,10.08
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,11.95,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,3.84,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,7.39,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,19.8,10.59
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,32.25,21.52
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,49.09,36.02
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,65.99,50.36
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,61.23,46.22
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,58.04,43.33
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,337.93,279.04
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,628.11,504.79
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,384.98,311.6
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,77.43,57.97
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,352.81,282.96
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,639.64,499.74
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,431.97,338.63
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,208.44,160.75
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,374.43,290.99
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,547.06,419.97
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,349.45,269.73
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,170.32,129.52
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,361.69,278.34
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,560.4,425.11
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,392.52,299.05
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,238.26,180.84
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,182.95,138.42
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,129.05,96.44
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,253.58,192.74
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,370.06,279.82
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,290.47,219.86
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,210.43,159.06
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,411.6,314.36
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,576.5,434.41
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,464.73,350.09
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,372.14,280.61
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,421.93,316.37
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,435.13,319.12
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,357.21,260.0
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,304.53,223.17
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,262.41,181.83
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,199.9,124.61
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,154.0,103.7
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,150.22,121.41
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,112.37,90.1
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,85.04,67.28
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,77.37,61.07
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,71.07,55.86
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,60.93,47.13
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.47,37.82
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,36.93,25.59
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,23.46,11.61
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,12.8,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,24.45,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,73.66,38.38
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,161.41,126.4
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,265.07,215.6
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,345.52,284.31
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,433.1,356.55
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,262.52,216.89
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,62.24,46.36
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,94.99,73.23
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,128.32,99.97
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,109.66,84.1
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,92.6,69.73
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,89.3,66.71
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,86.16,63.86
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,153.36,117.08
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,222.55,170.65
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,193.49,147.29
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,165.45,124.93
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,144.42,108.1
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,123.8,91.66
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,153.43,114.67
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,182.92,137.39
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,184.2,138.26
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,185.39,139.12
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,415.04,314.68
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,614.14,459.5
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,486.78,364.99
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,357.54,268.27
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,346.96,261.15
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,336.3,253.69
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,268.4,202.61
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,201.81,152.02
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,184.18,138.76
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,166.97,125.68
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,134.6,100.74
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,102.83,76.08
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,96.99,71.68
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,91.2,67.29
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,119.15,89.58
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,144.71,110.0
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,128.52,97.81
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,112.88,89.9
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,99.23,78.75
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,85.43,67.36
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,71.85,56.12
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,58.14,44.55
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,45.04,33.28
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,31.4,21.36
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,19.79,11.07
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,8.21,0.48
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.27,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,7.39,0.33
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,12.33,4.58
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,18.53,9.84
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,24.74,15.05
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,31.38,20.52
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,38.04,25.91
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,59.3,43.2
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,81.44,60.92
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,86.08,64.29
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,90.78,67.69
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,114.02,85.8
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,137.39,103.76
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,219.78,167.94
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,324.41,247.14
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,431.05,326.98
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,557.45,418.1
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,619.76,461.62
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,699.27,516.21
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,554.42,410.8
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,413.18,306.27
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,586.8,433.6
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,749.4,545.95
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,735.95,535.73
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,720.19,524.96
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,788.97,574.48
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,828.65,602.6
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,788.41,573.69
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,745.85,543.38
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,699.78,509.24
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,651.51,473.02
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,598.51,433.86
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,544.54,392.98
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,487.97,349.1
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,430.06,302.89
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,371.01,255.3
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,307.6,203.84
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,247.03,154.6
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,187.62,109.36
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,129.72,73.91
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,80.83,61.47
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,76.27,58.01
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,71.38,54.17
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,67.04,50.95
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,62.55,47.47
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,54.52,40.72
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,46.19,33.45
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,33.47,22.3
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,22.46,11.22
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,5.55,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,10.7,1.79
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,24.37,14.6
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,38.87,27.3
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,56.44,42.45
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,73.75,57.13
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,92.48,72.69
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,111.08,87.82
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,130.6,103.53
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,150.24,119.1
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,143.28,112.44
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,136.92,106.4
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,136.54,105.55
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,136.41,104.91
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,263.38,205.47
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,382.75,296.33
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,231.63,179.12
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,85.5,63.08
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,89.01,65.75
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,92.5,68.29
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,151.22,114.57
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,210.36,160.36
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,173.46,131.26
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,137.33,102.88
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,92.6,67.88
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,48.57,33.07
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,48.14,32.69
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,47.71,32.28
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,136.12,101.81
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,223.29,168.94
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,283.3,214.6
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,335.83,254.11
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,303.73,229.97
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,273.08,207.04
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,262.81,199.45
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,252.17,191.46
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,203.0,154.46
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,151.66,115.39
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,144.74,110.34
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,137.86,105.27
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,116.93,89.17
2016,4,12,16,30,0.0,119.0,3.7,23.0,119.0,96.41,76.61
2016,4,12,16,45,0.0,104.5,3.65,23.0,104.5,85.12,67.34
2016,4,12,17,0,0.0,90.0,3.6,23.0,90.0,73.73,57.87
2016,4,12,17,15,0.0,75.5,3.55,22.5,75.5,62.24,48.3
