Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,0.0,61.0,3.5,22.0,61.0,50.53,38.35
2016,4,12,17,45,0.0,47.0,3.45,21.5,47.0,38.87,28.24
2016,4,12,18,0,0.0,33.0,3.4,21.0,33.0,27.24,17.99
2016,4,12,18,15,0.0,21.5,3.75,20.5,21.5,17.71,9.47
2016,4,12,18,30,0.0,10.0,4.1,20.0,10.0,8.21,0.71
2016,4,12,18,45,0.0,5.0,4.45,19.5,5.0,4.27,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,9.0,3.05,15.0,9.0,7.68,0.0
2016,4,13,6,30,0.0,18.0,3.1,15.0,18.0,14.84,5.08
2016,4,13,6,45,0.0,39.5,3.15,15.5,39.5,35.07,23.45
2016,4,13,7,0,0.0,61.0,3.2,16.0,61.0,55.76,41.42
2016,4,13,7,15,9.0,84.0,3.15,16.0,86.5,83.28,65.25
2016,4,13,7,30,18.0,107.0,3.1,16.0,112.0,111.21,89.14
2016,4,13,7,45,9.0,77.5,3.1,16.5,80.0,71.83,55.59
2016,4,13,8,0,0.0,48.0,3.1,17.0,48.0,39.7,28.01
2016,4,13,8,15,0.0,77.0,2.95,17.5,77.0,63.9,48.13
2016,4,13,8,30,0.0,106.0,2.8,18.0,106.0,89.63,69.13
2016,4,13,8,45,0.0,88.5,2.7,18.5,88.5,73.57,55.49
2016,4,13,9,0,0.0,71.0,2.6,19.0,71.0,58.98,43.2
2016,4,13,9,15,0.0,86.5,2.55,19.0,86.5,71.98,53.71
2016,4,13,9,30,0.0,102.0,2.5,19.0,102.0,85.28,64.36
2016,4,13,9,45,0.0,97.5,2.5,19.5,97.5,81.4,60.91
2016,4,13,10,0,0.0,93.0,2.5,20.0,93.0,77.59,57.56
2016,4,13,10,15,0.0,99.0,2.55,20.0,99.0,82.84,61.67
2016,4,13,10,30,0.0,105.0,2.6,20.0,105.0,88.09,65.76
2016,4,13,10,45,0.0,100.0,2.65,20.5,100.0,83.86,62.14
2016,4,13,11,0,0.0,95.0,2.7,21.0,95.0,79.65,58.57
2016,4,13,11,15,3.5,141.5,2.7,21.0,145.0,123.11,93.18
2016,4,13,11,30,7.0,188.0,2.7,21.0,195.0,166.79,127.46
2016,4,13,11,45,11.0,236.0,2.7,21.5,246.5,212.21,162.36
2016,4,13,12,0,15.0,284.0,2.7,22.0,298.0,257.29,196.42
2016,4,13,12,15,16.5,303.0,2.7,22.0,318.5,273.99,208.91
2016,4,13,12,30,18.0,322.0,2.7,22.0,339.0,290.24,221.1
2016,4,13,12,45,96.5,400.0,2.7,22.5,490.0,431.91,327.97
2016,4,13,13,0,175.0,478.0,2.7,23.0,641.0,562.8,422.15
2016,4,13,13,15,114.5,446.5,2.65,23.0,552.5,475.81,357.67
2016,4,13,13,30,54.0,415.0,2.6,23.0,464.0,389.68,294.0
2016,4,13,13,45,43.5,387.5,2.6,23.5,427.0,352.78,266.52
2016,4,13,14,0,33.0,360.0,2.6,24.0,390.0,317.66,240.05
2016,4,13,14,15,19.0,268.0,2.45,24.0,285.0,231.2,175.05
2016,4,13,14,30,5.0,176.0,2.3,24.0,180.0,148.04,111.4
2016,4,13,14,45,54.5,270.0,2.2,24.0,312.0,241.28,183.18
2016,4,13,15,0,104.0,364.0,2.1,24.0,444.0,321.82,242.62
2016,4,13,15,15,199.5,336.5,2.0,23.5,478.5,317.79,237.0
2016,4,13,15,30,295.0,309.0,1.9,23.0,513.0,300.72,220.13
2016,4,13,15,45,536.0,210.0,1.85,23.0,547.0,253.68,173.15
2016,4,13,16,0,777.0,111.0,1.8,23.0,581.0,183.9,108.54
2016,4,13,16,15,752.5,106.5,1.8,22.5,528.5,125.25,72.39
2016,4,13,16,30,728.0,102.0,1.8,22.0,476.0,71.23,55.46
2016,4,13,16,45,696.0,96.5,1.8,22.0,420.5,68.92,53.76
2016,4,13,17,0,664.0,91.0,1.8,22.0,365.0,66.48,51.88
2016,4,13,17,15,617.5,84.0,1.7,21.5,308.5,62.68,48.87
2016,4,13,17,30,571.0,77.0,1.6,21.0,252.0,58.75,45.65
2016,4,13,17,45,499.5,67.5,1.5,20.5,197.5,52.51,40.26
2016,4,13,18,0,428.0,58.0,1.4,20.0,143.0,46.13,34.5
2016,4,13,18,15,320.5,44.0,1.4,19.5,96.0,35.51,24.79
2016,4,13,18,30,213.0,30.0,1.4,19.0,49.0,23.27,12.67
2016,4,13,18,45,106.5,15.0,1.4,18.5,24.5,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,53.84,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,155.96,110.35
2016,4,14,6,45,309.0,44.0,3.25,14.5,92.5,243.01,196.24
2016,4,14,7,0,422.0,59.0,3.5,15.0,140.0,346.54,286.37
2016,4,14,7,15,495.0,69.0,3.55,15.5,195.5,427.54,355.39
2016,4,14,7,30,568.0,79.0,3.6,16.0,251.0,514.03,425.95
2016,4,14,7,45,621.0,85.5,3.7,16.5,309.0,586.64,482.88
2016,4,14,8,0,674.0,92.0,3.8,17.0,367.0,661.55,538.29
2016,4,14,8,15,546.5,137.0,3.75,17.5,381.0,626.8,507.83
2016,4,14,8,30,419.0,182.0,3.7,18.0,395.0,587.69,472.8
2016,4,14,8,45,308.0,227.0,3.7,19.0,393.0,533.5,426.03
2016,4,14,9,0,197.0,272.0,3.7,20.0,391.0,470.18,372.18
2016,4,14,9,15,164.5,297.5,3.65,20.5,402.0,469.2,368.61
2016,4,14,9,30,132.0,323.0,3.6,21.0,413.0,465.73,362.95
2016,4,14,9,45,252.5,326.0,3.6,21.5,513.0,604.09,467.02
2016,4,14,10,0,373.0,329.0,3.6,22.0,613.0,724.77,554.06
2016,4,14,10,15,390.0,339.0,3.55,22.0,648.5,751.12,570.87
2016,4,14,10,30,407.0,349.0,3.5,22.0,684.0,775.62,586.87
2016,4,14,10,45,421.0,356.0,3.5,22.5,713.0,808.65,607.43
2016,4,14,11,0,435.0,363.0,3.5,23.0,742.0,822.14,614.66
2016,4,14,11,15,672.0,248.0,3.45,23.5,850.0,936.35,696.6
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,1015.13,746.15
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,998.04,732.32
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,977.17,716.97
2016,4,14,12,15,908.5,139.5,3.35,25.0,987.5,951.35,699.53
2016,4,14,12,30,909.0,140.0,3.3,25.0,992.0,922.09,679.89
2016,4,14,12,45,906.5,141.0,3.3,25.0,987.5,887.45,656.98
2016,4,14,13,0,904.0,142.0,3.3,25.0,983.0,849.85,632.0
2016,4,14,13,15,900.5,141.0,3.25,25.0,969.5,807.08,603.1
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,761.83,570.55
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,712.66,533.61
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,661.62,494.58
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,607.22,453.87
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,551.53,410.84
2016,4,14,14,45,858.0,133.5,3.1,25.0,815.5,492.56,363.32
2016,4,14,15,0,847.0,132.0,3.1,25.0,778.0,433.05,313.98
2016,4,14,15,15,833.0,128.5,3.05,25.0,734.5,370.97,261.51
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,309.5,208.96
2016,4,14,15,45,800.0,121.5,3.0,25.0,642.0,247.92,157.46
2016,4,14,16,0,781.0,118.0,3.0,25.0,593.0,188.13,111.22
2016,4,14,16,15,756.5,113.5,2.95,24.5,539.5,122.48,69.97
2016,4,14,16,30,732.0,109.0,2.9,24.0,486.0,75.86,58.93
2016,4,14,16,45,698.0,103.0,2.85,23.5,429.5,73.37,57.21
2016,4,14,17,0,664.0,97.0,2.8,23.0,373.0,70.74,55.3
2016,4,14,17,15,616.5,89.5,2.5,22.0,315.5,66.73,52.25
2016,4,14,17,30,569.0,82.0,2.2,21.0,258.0,62.58,48.97
2016,4,14,17,45,499.0,72.0,1.95,20.5,203.0,56.1,43.38
2016,4,14,18,0,429.0,62.0,1.7,20.0,148.0,49.47,37.4
2016,4,14,18,15,321.5,47.0,1.65,19.0,99.5,36.13,25.41
2016,4,14,18,30,214.0,32.0,1.6,18.0,51.0,24.78,14.13
2016,4,14,18,45,107.0,16.0,1.55,17.5,25.5,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,92.5,15.5,1.2,13.0,23.5,52.35,0.0
2016,4,15,6,30,185.0,31.0,1.4,14.0,47.0,152.87,110.45
2016,4,15,6,45,288.0,47.5,1.6,15.0,94.0,235.98,189.56
2016,4,15,7,0,391.0,64.0,1.8,16.0,141.0,330.43,270.45
2016,4,15,7,15,199.0,85.0,1.7,16.5,125.0,236.9,194.93
2016,4,15,7,30,7.0,106.0,1.6,17.0,109.0,101.65,80.13
2016,4,15,7,45,39.5,136.5,1.5,17.5,153.0,167.07,135.02
2016,4,15,8,0,72.0,167.0,1.4,18.0,197.0,225.37,182.25
2016,4,15,8,15,129.5,195.0,1.3,18.5,257.5,319.06,256.44
2016,4,15,8,30,187.0,223.0,1.2,19.0,318.0,401.13,318.71
2016,4,15,8,45,185.5,249.0,1.2,20.0,352.5,431.59,338.48
2016,4,15,9,0,184.0,275.0,1.2,21.0,387.0,460.92,357.28
2016,4,15,9,15,185.0,300.0,1.2,21.5,420.0,490.29,376.5
2016,4,15,9,30,186.0,325.0,1.2,22.0,453.0,518.59,394.64
2016,4,15,9,45,199.5,346.5,1.25,22.5,491.5,554.0,418.27
2016,4,15,10,0,213.0,368.0,1.3,23.0,530.0,588.57,440.92
2016,4,15,10,15,285.0,370.5,1.4,23.0,599.0,679.57,504.93
2016,4,15,10,30,357.0,373.0,1.5,23.0,668.0,749.9,553.39
2016,4,15,10,45,621.0,253.5,1.65,23.5,788.0,908.32,664.17
2016,4,15,11,0,885.0,134.0,1.8,24.0,908.0,1017.99,733.65
2016,4,15,11,15,890.0,135.0,1.9,24.5,929.5,1012.25,727.88
2016,4,15,11,30,895.0,136.0,2.0,25.0,951.0,1002.57,721.04
2016,4,15,11,45,891.5,141.0,2.1,25.5,962.5,984.62,709.04
2016,4,15,12,0,888.0,146.0,2.2,26.0,974.0,962.99,694.76
2016,4,15,12,15,889.0,146.5,2.25,26.0,978.5,937.97,679.17
2016,4,15,12,30,890.0,147.0,2.3,26.0,983.0,909.57,661.36
2016,4,15,12,45,889.5,146.0,2.35,26.5,978.5,875.42,638.46
2016,4,15,13,0,889.0,145.0,2.4,27.0,974.0,838.32,613.56
2016,4,15,13,15,885.5,144.5,2.4,27.0,961.0,796.55,586.12
2016,4,15,13,30,882.0,144.0,2.4,27.0,948.0,752.33,555.1
2016,4,15,13,45,876.5,142.5,2.45,27.0,926.0,703.72,520.61
2016,4,15,14,0,871.0,141.0,2.5,27.0,904.0,653.23,483.81
2016,4,15,14,15,863.5,139.0,2.55,27.0,874.5,599.55,443.61
2016,4,15,14,30,856.0,137.0,2.6,27.0,845.0,544.85,401.34
2016,4,15,14,45,846.5,134.0,2.65,27.0,808.5,485.94,354.63
2016,4,15,15,0,837.0,131.0,2.7,27.0,772.0,426.59,306.09
2016,4,15,15,15,823.0,128.0,2.7,27.0,728.5,365.59,255.08
2016,4,15,15,30,809.0,125.0,2.7,27.0,685.0,305.21,203.98
2016,4,15,15,45,789.0,121.5,2.75,27.0,636.0,244.16,153.54
2016,4,15,16,0,769.0,118.0,2.8,27.0,587.0,185.04,108.44
2016,4,15,16,15,744.0,113.5,2.75,26.5,533.5,120.22,68.36
2016,4,15,16,30,719.0,109.0,2.7,26.0,480.0,75.58,58.2
2016,4,15,16,45,684.5,103.0,2.65,25.5,424.0,73.1,56.5
2016,4,15,17,0,650.0,97.0,2.6,25.0,368.0,70.49,54.62
2016,4,15,17,15,603.0,89.5,2.35,24.0,311.5,66.51,51.62
2016,4,15,17,30,556.0,82.0,2.1,23.0,255.0,62.38,48.38
2016,4,15,17,45,485.5,71.5,1.85,22.5,200.0,55.51,42.51
2016,4,15,18,0,415.0,61.0,1.6,22.0,145.0,48.44,36.21
2016,4,15,18,15,311.5,46.5,1.65,21.5,98.0,35.7,24.79
2016,4,15,18,30,208.0,32.0,1.7,21.0,51.0,24.76,14.05
2016,4,15,18,45,104.0,16.0,1.8,20.5,25.5,13.66,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.0,16.0,2.6,17.0,18.5,26.76,0.0
2016,4,16,6,30,62.0,32.0,2.7,17.0,37.0,73.13,50.74
2016,4,16,6,45,129.5,58.5,2.85,17.5,80.5,154.56,122.38
2016,4,16,7,0,197.0,85.0,3.0,18.0,124.0,231.3,188.32
2016,4,16,7,15,257.5,106.0,3.25,18.5,175.0,301.73,247.9
2016,4,16,7,30,318.0,127.0,3.5,19.0,226.0,377.56,310.09
2016,4,16,7,45,159.0,100.5,3.75,19.5,150.0,238.19,195.32
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,61.38,45.57
2016,4,16,8,15,0.0,71.5,4.3,20.5,71.5,59.31,43.68
2016,4,16,8,30,0.0,69.0,4.6,21.0,69.0,57.25,41.72
2016,4,16,8,45,0.0,97.0,4.9,22.0,97.0,81.03,60.78
2016,4,16,9,0,0.0,125.0,5.2,23.0,125.0,105.99,80.42
2016,4,16,9,15,0.5,142.5,5.3,23.5,142.5,122.0,92.8
2016,4,16,9,30,1.0,160.0,5.4,24.0,160.0,138.03,105.07
2016,4,16,9,45,2.5,167.5,5.55,24.5,169.0,145.91,110.86
2016,4,16,10,0,4.0,175.0,5.7,25.0,178.0,153.83,116.67
2016,4,16,10,15,2.0,159.5,5.75,25.0,161.5,137.74,103.75
2016,4,16,10,30,0.0,144.0,5.8,25.0,145.0,121.98,91.13
2016,4,16,10,45,0.0,125.0,5.85,25.5,125.5,105.41,77.84
2016,4,16,11,0,0.0,106.0,5.9,26.0,106.0,89.08,64.8
2016,4,16,11,15,3.0,142.0,5.9,26.0,145.0,123.02,91.39
2016,4,16,11,30,6.0,178.0,5.9,26.0,184.0,156.99,117.78
2016,4,16,11,45,7.5,189.0,5.9,26.5,196.5,167.62,125.69
2016,4,16,12,0,9.0,200.0,5.9,27.0,209.0,178.07,133.43
2016,4,16,12,15,4.5,146.0,5.9,27.0,150.5,127.16,94.0
2016,4,16,12,30,0.0,92.0,5.9,27.0,92.0,77.23,55.04
2016,4,16,12,45,3.5,135.0,5.95,27.0,138.5,116.37,85.66
2016,4,16,13,0,7.0,178.0,6.0,27.0,185.0,155.08,115.68
2016,4,16,13,15,17.0,269.5,6.0,27.0,285.5,238.73,179.9
2016,4,16,13,30,27.0,361.0,6.0,27.0,386.0,323.97,244.26
2016,4,16,13,45,89.0,402.5,6.0,27.0,481.5,393.53,297.11
2016,4,16,14,0,151.0,444.0,6.0,27.0,577.0,455.49,343.22
2016,4,16,14,15,75.5,293.0,5.95,26.5,360.0,281.71,213.36
2016,4,16,14,30,0.0,142.0,5.9,26.0,143.0,117.84,87.42
2016,4,16,14,45,0.0,144.0,5.85,26.0,145.0,119.2,88.75
2016,4,16,15,0,0.0,146.0,5.8,26.0,147.0,120.5,89.95
2016,4,16,15,15,0.0,136.0,5.7,25.5,136.5,112.19,83.78
2016,4,16,15,30,0.0,126.0,5.6,25.0,126.0,103.94,77.63
2016,4,16,15,45,7.0,168.5,5.55,25.0,172.5,137.58,104.25
2016,4,16,16,0,14.0,211.0,5.5,25.0,219.0,167.23,127.68
2016,4,16,16,15,7.0,148.0,5.35,24.5,152.0,119.16,90.46
2016,4,16,16,30,0.0,85.0,5.2,24.0,85.0,70.62,54.53
2016,4,16,16,45,3.0,113.5,5.1,24.0,115.0,91.88,72.8
2016,4,16,17,0,6.0,142.0,5.0,24.0,145.0,110.79,89.08
2016,4,16,17,15,3.0,120.5,4.8,23.5,122.0,94.69,75.81
2016,4,16,17,30,0.0,99.0,4.6,23.0,99.0,78.44,62.18
2016,4,16,17,45,0.0,77.0,4.45,23.0,77.0,61.69,47.73
2016,4,16,18,0,0.0,55.0,4.3,23.0,55.0,44.74,32.88
2016,4,16,18,15,0.0,36.5,4.3,22.5,36.5,30.12,19.95
2016,4,16,18,30,0.0,18.0,4.3,22.0,18.0,14.83,6.19
2016,4,16,18,45,0.0,9.0,4.3,21.5,9.0,7.4,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.0,20.0,9.0,7.4,0.0
2016,4,17,6,30,0.0,18.0,3.1,20.0,18.0,14.83,5.81
2016,4,17,6,45,0.5,43.5,3.25,20.5,43.5,38.68,26.11
2016,4,17,7,0,1.0,69.0,3.4,21.0,69.0,64.2,47.69
2016,4,17,7,15,23.5,94.0,3.55,21.0,101.5,111.2,87.4
2016,4,17,7,30,46.0,119.0,3.7,21.0,134.0,153.01,122.44
2016,4,17,7,45,23.0,126.0,3.85,21.5,133.5,141.21,111.78
2016,4,17,8,0,0.0,133.0,4.0,22.0,133.0,118.15,91.73
2016,4,17,8,15,13.0,164.0,4.15,22.0,171.0,157.93,124.09
2016,4,17,8,30,26.0,195.0,4.3,22.0,209.0,198.5,156.54
2016,4,17,8,45,106.0,236.5,4.45,22.5,300.5,345.47,273.61
2016,4,17,9,0,186.0,278.0,4.6,23.0,392.0,464.42,365.05
2016,4,17,9,15,95.5,234.5,4.6,23.5,293.5,332.4,260.16
2016,4,17,9,30,5.0,191.0,4.6,24.0,195.0,170.4,130.37
2016,4,17,9,45,14.5,240.0,4.7,24.5,251.5,224.82,172.74
2016,4,17,10,0,24.0,289.0,4.8,25.0,308.0,279.67,214.38
2016,4,17,10,15,56.0,343.0,4.85,25.0,389.5,383.08,293.1
2016,4,17,10,30,88.0,397.0,4.9,25.0,471.0,467.62,356.0
2016,4,17,10,45,59.0,376.0,4.95,25.5,426.5,413.43,313.68
2016,4,17,11,0,30.0,355.0,5.0,26.0,382.0,360.4,272.48
2016,4,17,11,15,23.5,328.5,5.0,26.0,350.0,325.17,245.84
2016,4,17,11,30,17.0,302.0,5.0,26.0,318.0,277.17,209.43
2016,4,17,11,45,18.0,314.5,5.0,26.0,331.5,287.95,217.5
2016,4,17,12,0,19.0,327.0,5.0,26.0,345.0,298.42,225.23
2016,4,17,12,15,15.0,273.5,4.95,25.5,287.5,246.36,186.15
2016,4,17,12,30,11.0,220.0,4.9,25.0,230.0,195.59,147.66
2016,4,17,12,45,7.5,188.5,4.85,25.0,195.5,164.99,124.04
2016,4,17,13,0,4.0,157.0,4.8,25.0,161.0,134.97,100.72
2016,4,17,13,15,3.0,151.5,4.8,25.0,154.5,129.18,96.24
2016,4,17,13,30,2.0,146.0,4.8,25.0,148.0,123.49,91.84
2016,4,17,13,45,1.0,107.0,4.8,25.0,108.0,90.09,65.75
2016,4,17,14,0,0.0,68.0,4.8,25.0,68.0,56.84,39.59
2016,4,17,14,15,0.0,97.5,4.7,24.5,97.5,81.4,59.2
2016,4,17,14,30,0.0,127.0,4.6,24.0,127.0,105.58,78.53
2016,4,17,14,45,0.0,125.5,4.6,24.0,125.5,104.18,77.55
2016,4,17,15,0,0.0,124.0,4.6,24.0,124.0,102.79,76.61
2016,4,17,15,15,0.0,71.5,4.5,23.5,71.5,59.54,42.39
2016,4,17,15,30,0.0,19.0,4.4,23.0,19.0,15.76,7.17
2016,4,17,15,45,0.0,54.0,4.35,23.0,54.0,44.84,30.87
2016,4,17,16,0,0.0,89.0,4.3,23.0,89.0,74.04,54.64
2016,4,17,16,15,0.0,59.0,4.2,22.5,59.0,48.94,34.5
2016,4,17,16,30,0.0,29.0,4.1,22.0,29.0,23.98,15.04
2016,4,17,16,45,0.0,24.5,4.0,22.0,24.5,20.23,11.88
2016,4,17,17,0,0.0,20.0,3.9,22.0,20.0,16.5,8.69
2016,4,17,17,15,0.0,16.5,3.75,21.5,16.5,13.59,6.23
2016,4,17,17,30,0.0,13.0,3.6,21.0,13.0,10.7,3.73
2016,4,17,17,45,0.0,10.0,3.45,21.0,10.0,8.22,1.55
2016,4,17,18,0,0.0,7.0,3.3,21.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,3.25,21.0,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,6.5,1.1,19.0,6.5,5.34,0.0
2016,4,18,6,30,0.0,13.0,1.4,19.0,13.0,10.69,2.74
2016,4,18,6,45,0.0,27.0,1.7,19.5,27.0,22.27,12.77
2016,4,18,7,0,0.0,41.0,2.0,20.0,41.0,33.89,22.72
2016,4,18,7,15,0.0,56.5,2.25,20.0,56.5,46.87,33.75
2016,4,18,7,30,0.0,72.0,2.5,20.0,72.0,60.66,45.3
2016,4,18,7,45,0.0,50.5,2.8,20.5,50.5,41.77,29.37
2016,4,18,8,0,0.0,29.0,3.1,21.0,29.0,23.94,14.36
2016,4,18,8,15,0.0,20.5,3.25,21.0,20.5,16.92,8.46
2016,4,18,8,30,0.0,12.0,3.4,21.0,12.0,9.91,2.58
2016,4,18,8,45,89.5,146.0,3.55,21.5,201.0,229.37,183.58
2016,4,18,9,0,179.0,280.0,3.7,22.0,390.0,459.48,361.55
2016,4,18,9,15,122.0,294.5,3.7,22.0,372.5,422.83,330.06
2016,4,18,9,30,65.0,309.0,3.7,22.0,355.0,363.75,282.61
2016,4,18,9,45,69.0,331.5,3.7,22.5,383.0,389.07,300.74
2016,4,18,10,0,73.0,354.0,3.7,23.0,411.0,413.97,318.07
2016,4,18,10,15,40.0,275.5,3.5,23.0,307.0,297.64,228.84
2016,4,18,10,30,7.0,197.0,3.3,23.0,203.0,175.82,133.83
2016,4,18,10,45,11.5,244.5,3.1,23.5,255.0,222.6,169.75
2016,4,18,11,0,16.0,292.0,2.9,24.0,307.0,269.36,204.66
2016,4,18,11,15,79.0,379.5,2.9,24.0,452.5,428.26,324.5
2016,4,18,11,30,142.0,467.0,2.9,24.0,598.0,585.65,437.77
2016,4,18,11,45,76.5,348.5,2.95,24.0,419.5,387.6,293.0
2016,4,18,12,0,11.0,230.0,3.0,24.0,241.0,205.82,155.34
2016,4,18,12,15,98.0,359.0,3.05,23.5,452.0,419.19,318.66
2016,4,18,12,30,185.0,488.0,3.1,23.0,663.0,602.17,451.62
2016,4,18,12,45,248.0,473.0,3.2,23.0,706.5,635.1,475.44
2016,4,18,13,0,311.0,458.0,3.3,23.0,750.0,653.58,489.71
2016,4,18,13,15,255.5,463.0,3.3,23.0,700.5,594.87,446.59
2016,4,18,13,30,200.0,468.0,3.3,23.0,651.0,536.71,403.93
2016,4,18,13,45,104.0,334.5,3.35,23.0,429.5,350.31,266.65
2016,4,18,14,0,8.0,201.0,3.4,23.0,208.0,171.62,129.92
2016,4,18,14,15,79.0,307.5,3.3,23.0,373.5,294.32,224.98
2016,4,18,14,30,150.0,414.0,3.2,23.0,539.0,399.8,303.13
2016,4,18,14,45,92.5,364.5,3.15,23.0,440.5,326.37,247.73
2016,4,18,15,0,35.0,315.0,3.1,23.0,342.0,258.81,197.25
2016,4,18,15,15,55.0,315.0,2.95,22.5,354.5,258.41,197.03
2016,4,18,15,30,75.0,315.0,2.8,22.0,367.0,254.68,193.75
2016,4,18,15,45,37.5,176.0,2.65,22.0,202.0,144.83,109.42
2016,4,18,16,0,0.0,37.0,2.5,22.0,37.0,30.67,19.49
2016,4,18,16,15,0.0,24.0,2.3,22.0,24.0,19.85,10.73
2016,4,18,16,30,0.0,11.0,2.1,22.0,11.0,9.08,2.2
2016,4,18,16,45,30.5,90.5,1.9,22.0,103.5,72.93,57.22
2016,4,18,17,0,61.0,170.0,1.7,22.0,196.0,124.11,100.85
2016,4,18,17,15,50.0,146.5,1.55,21.5,165.5,108.21,87.74
2016,4,18,17,30,39.0,123.0,1.4,21.0,135.0,91.97,74.2
2016,4,18,17,45,26.5,98.5,1.3,21.0,106.0,74.78,59.39
2016,4,18,18,0,14.0,74.0,1.2,21.0,77.0,58.24,44.85
2016,4,18,18,15,7.0,50.5,1.15,20.5,52.0,40.37,28.97
2016,4,18,18,30,0.0,27.0,1.1,20.0,27.0,22.21,12.47
2016,4,18,18,45,0.0,13.5,1.1,20.0,13.5,11.14,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,54.59,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,116.82,86.67
2016,4,19,6,45,202.0,58.5,2.25,18.0,95.0,190.45,152.12
2016,4,19,7,0,282.0,80.0,2.4,18.0,140.0,283.64,231.42
2016,4,19,7,15,141.0,86.5,2.4,18.5,116.5,186.81,152.58
2016,4,19,7,30,0.0,93.0,2.4,19.0,93.0,81.64,62.86
2016,4,19,7,45,0.0,113.0,2.45,19.5,113.0,99.72,77.69
2016,4,19,8,0,0.0,133.0,2.5,20.0,133.0,117.7,92.0
2016,4,19,8,15,0.0,145.5,2.55,20.0,145.5,128.09,100.09
2016,4,19,8,30,0.0,158.0,2.6,20.0,158.0,138.61,108.21
2016,4,19,8,45,2.5,172.0,2.65,20.5,173.5,152.88,119.15
2016,4,19,9,0,5.0,186.0,2.7,21.0,189.0,167.32,130.09
2016,4,19,9,15,10.0,213.5,2.7,21.5,220.5,197.15,153.12
2016,4,19,9,30,15.0,241.0,2.7,22.0,252.0,227.08,175.85
2016,4,19,9,45,33.5,290.0,2.7,22.5,315.5,309.95,239.18
2016,4,19,10,0,52.0,339.0,2.7,23.0,379.0,376.89,288.71
2016,4,19,10,15,74.0,371.0,2.65,23.0,431.5,428.92,326.96
2016,4,19,10,30,96.0,403.0,2.6,23.0,484.0,480.32,364.16
2016,4,19,10,45,70.5,395.0,2.6,23.5,455.5,442.91,334.64
2016,4,19,11,0,45.0,387.0,2.6,24.0,427.0,405.96,305.9
2016,4,19,11,15,29.0,324.5,2.55,24.0,350.5,325.91,246.34
2016,4,19,11,30,13.0,262.0,2.5,24.0,274.0,237.35,179.44
2016,4,19,11,45,19.0,312.5,2.45,24.5,330.5,286.78,216.47
2016,4,19,12,0,25.0,363.0,2.4,25.0,387.0,349.06,261.86
2016,4,19,12,15,26.0,368.0,2.35,25.0,393.0,350.7,262.66
2016,4,19,12,30,27.0,373.0,2.3,25.0,399.0,351.9,263.42
2016,4,19,12,45,111.0,428.0,2.3,25.0,533.0,474.1,353.97
2016,4,19,13,0,195.0,483.0,2.3,25.0,667.0,576.41,426.94
2016,4,19,13,15,463.0,357.5,2.25,25.0,785.5,664.74,492.97
2016,4,19,13,30,731.0,232.0,2.2,25.0,904.0,720.67,534.18
2016,4,19,13,45,539.0,321.5,2.2,25.0,811.0,627.42,465.08
2016,4,19,14,0,347.0,411.0,2.2,25.0,718.0,545.64,404.65
2016,4,19,14,15,288.5,410.5,2.15,25.0,660.0,486.85,361.83
2016,4,19,14,30,230.0,410.0,2.1,25.0,602.0,435.66,324.08
2016,4,19,14,45,125.0,344.0,2.1,25.0,447.5,322.81,241.63
2016,4,19,15,0,20.0,278.0,2.1,25.0,293.0,230.66,173.99
2016,4,19,15,15,15.5,250.0,2.05,24.5,261.5,205.01,155.29
2016,4,19,15,30,11.0,222.0,2.0,24.0,230.0,180.26,136.93
2016,4,19,15,45,127.0,248.5,1.95,24.0,327.5,205.72,152.2
2016,4,19,16,0,243.0,275.0,1.9,24.0,425.0,222.05,160.33
2016,4,19,16,15,216.0,252.0,1.75,24.0,376.5,184.16,135.45
2016,4,19,16,30,189.0,229.0,1.6,24.0,328.0,155.76,125.18
2016,4,19,16,45,331.5,187.0,1.5,24.0,337.0,127.73,102.47
2016,4,19,17,0,474.0,145.0,1.4,24.0,346.0,100.02,79.66
2016,4,19,17,15,426.5,131.5,1.25,23.5,292.5,92.32,73.6
2016,4,19,17,30,379.0,118.0,1.1,23.0,239.0,84.29,67.06
2016,4,19,17,45,318.0,100.5,1.0,22.5,188.0,72.99,57.5
2016,4,19,18,0,257.0,83.0,0.9,22.0,137.0,62.08,47.95
2016,4,19,18,15,181.0,60.5,0.9,21.5,92.5,45.9,33.57
2016,4,19,18,30,105.0,38.0,0.9,21.0,48.0,29.35,18.31
2016,4,19,18,45,52.5,19.0,0.9,21.0,24.0,15.0,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.5,0.6,18.0,1.5,1.23,0.0
2016,4,20,6,30,0.0,3.0,0.6,18.0,3.0,2.46,0.0
2016,4,20,6,45,0.0,6.5,0.65,18.5,6.5,5.33,0.0
2016,4,20,7,0,0.0,10.0,0.7,19.0,10.0,8.21,1.29
2016,4,20,7,15,0.0,14.0,0.8,19.0,14.0,11.51,4.13
2016,4,20,7,30,0.0,18.0,0.9,19.0,18.0,14.82,6.93
2016,4,20,7,45,0.0,56.0,1.05,19.5,56.0,46.36,33.39
2016,4,20,8,0,0.0,94.0,1.2,20.0,94.0,79.43,60.55
2016,4,20,8,15,0.0,97.0,1.3,20.5,97.0,81.56,61.9
2016,4,20,8,30,0.0,100.0,1.4,21.0,100.0,83.89,63.42
2016,4,20,8,45,0.0,125.0,1.5,21.5,125.0,106.24,81.11
2016,4,20,9,0,0.0,150.0,1.6,22.0,150.0,128.72,98.58
2016,4,20,9,15,218.5,211.5,1.65,22.0,365.0,438.06,343.31
2016,4,20,9,30,437.0,273.0,1.7,22.0,580.0,733.49,555.55
2016,4,20,9,45,582.0,228.0,1.75,22.5,663.5,836.85,624.61
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,936.51,688.77
2016,4,20,10,15,526.5,286.0,1.8,23.0,704.5,841.59,620.38
2016,4,20,10,30,326.0,389.0,1.8,23.0,662.0,729.52,539.14
2016,4,20,10,45,316.0,407.0,1.8,23.5,679.5,732.71,539.95
2016,4,20,11,0,306.0,425.0,1.8,24.0,697.0,733.86,538.42
2016,4,20,11,15,547.5,309.0,1.8,24.0,808.5,860.51,628.97
2016,4,20,11,30,789.0,193.0,1.8,24.0,920.0,959.87,695.43
2016,4,20,11,45,823.0,173.0,1.8,24.5,940.0,954.17,688.89
2016,4,20,12,0,857.0,153.0,1.8,25.0,960.0,930.61,672.21
2016,4,20,12,15,858.0,153.5,1.75,25.0,964.5,906.13,655.95
2016,4,20,12,30,859.0,154.0,1.7,25.0,969.0,878.44,637.66
2016,4,20,12,45,854.5,155.5,1.7,25.0,963.5,843.99,615.5
2016,4,20,13,0,850.0,157.0,1.7,25.0,958.0,806.96,591.58
2016,4,20,13,15,846.5,156.5,1.65,25.0,945.0,774.63,569.04
2016,4,20,13,30,843.0,156.0,1.6,25.0,932.0,730.71,537.94
2016,4,20,13,45,833.0,157.5,1.6,25.0,909.5,682.07,503.36
2016,4,20,14,0,823.0,159.0,1.6,25.0,887.0,632.07,466.93
2016,4,20,14,15,814.5,157.0,1.6,24.5,858.0,579.0,428.16
2016,4,20,14,30,806.0,155.0,1.6,24.0,829.0,524.99,387.3
2016,4,20,14,45,801.5,148.5,1.6,24.0,794.0,468.54,342.47
2016,4,20,15,0,797.0,142.0,1.6,24.0,759.0,411.25,295.54
2016,4,20,15,15,782.5,139.0,1.55,24.0,716.5,352.82,246.63
2016,4,20,15,30,768.0,136.0,1.5,24.0,674.0,295.15,197.91
2016,4,20,15,45,747.5,132.5,1.45,24.0,626.0,231.03,145.6
2016,4,20,16,0,727.0,129.0,1.4,24.0,578.0,174.09,102.8
2016,4,20,16,15,701.5,123.5,1.35,23.5,526.0,117.78,70.26
2016,4,20,16,30,676.0,118.0,1.3,23.0,474.0,80.52,62.99
2016,4,20,16,45,644.5,111.0,1.3,23.0,419.5,77.71,60.92
2016,4,20,17,0,613.0,104.0,1.3,23.0,365.0,74.71,58.6
2016,4,20,17,15,566.5,96.0,1.2,22.5,310.0,70.62,55.42
2016,4,20,17,30,520.0,88.0,1.1,22.0,255.0,66.37,52.0
2016,4,20,17,45,453.5,77.5,1.0,22.0,202.0,57.86,44.65
2016,4,20,18,0,387.0,67.0,0.9,22.0,149.0,50.54,38.1
2016,4,20,18,15,292.0,51.5,0.9,21.5,102.5,39.23,27.95
2016,4,20,18,30,197.0,36.0,0.9,21.0,56.0,27.69,17.07
2016,4,20,18,45,98.5,18.0,0.9,20.5,28.0,13.99,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,6.0,0.75,18.0,6.0,4.92,0.0
2016,4,21,6,30,0.0,12.0,1.0,18.0,12.0,9.86,2.29
2016,4,21,6,45,0.0,22.0,1.25,18.5,22.0,18.12,9.47
2016,4,21,7,0,0.0,32.0,1.5,19.0,32.0,26.4,16.6
2016,4,21,7,15,0.0,43.5,1.55,19.5,43.5,35.95,24.7
2016,4,21,7,30,0.0,55.0,1.6,20.0,55.0,45.52,32.66
2016,4,21,7,45,0.0,31.0,1.65,20.5,31.0,25.59,15.84
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,24.5,1.65,21.0,24.5,20.24,11.23
2016,4,21,8,30,0.0,42.0,1.6,21.0,42.0,34.77,23.2
2016,4,21,8,45,0.0,40.5,1.55,21.5,40.5,33.55,22.03
2016,4,21,9,0,0.0,39.0,1.5,22.0,39.0,32.33,20.9
2016,4,21,9,15,0.0,57.0,1.45,22.5,57.0,47.36,32.97
2016,4,21,9,30,0.0,75.0,1.4,23.0,75.0,62.43,44.92
2016,4,21,9,45,0.0,84.0,1.35,23.5,84.0,70.02,50.74
2016,4,21,10,0,0.0,93.0,1.3,24.0,93.0,77.65,56.56
2016,4,21,10,15,9.0,192.0,1.2,24.0,200.0,173.44,131.55
2016,4,21,10,30,18.0,291.0,1.1,24.0,307.0,272.15,205.86
2016,4,21,10,45,69.0,367.5,1.05,24.5,429.0,412.41,308.49
2016,4,21,11,0,120.0,444.0,1.0,25.0,551.0,552.96,405.52
2016,4,21,11,15,212.0,446.5,1.0,25.0,640.5,637.73,463.96
2016,4,21,11,30,304.0,449.0,1.0,25.0,730.0,734.37,528.69
2016,4,21,11,45,582.5,300.0,1.0,25.0,847.0,854.77,612.75
2016,4,21,12,0,861.0,151.0,1.0,25.0,964.0,930.5,662.07
2016,4,21,12,15,862.5,151.0,1.05,25.0,968.5,905.95,646.31
2016,4,21,12,30,864.0,151.0,1.1,25.0,973.0,878.18,629.73
2016,4,21,12,45,864.5,150.0,1.15,25.5,969.0,845.68,608.83
2016,4,21,13,0,865.0,149.0,1.2,26.0,965.0,810.31,585.98
2016,4,21,13,15,862.0,148.5,1.25,25.5,952.5,769.99,561.16
2016,4,21,13,30,859.0,148.0,1.3,25.0,940.0,727.29,533.23
2016,4,21,13,45,851.5,148.0,1.4,25.0,918.0,679.83,500.51
2016,4,21,14,0,844.0,148.0,1.5,25.0,896.0,633.81,467.54
2016,4,21,14,15,836.0,146.0,1.55,25.0,866.5,580.11,427.76
2016,4,21,14,30,828.0,144.0,1.6,25.0,837.0,525.37,385.86
2016,4,21,14,45,815.0,142.5,1.65,25.0,800.0,468.04,340.64
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,410.72,293.97
2016,4,21,15,15,787.5,137.5,1.7,25.0,720.0,351.71,244.8
2016,4,21,15,30,773.0,134.0,1.7,25.0,677.0,293.46,195.78
2016,4,21,15,45,754.5,129.5,1.75,25.0,629.0,234.74,147.73
2016,4,21,16,0,736.0,125.0,1.8,25.0,581.0,171.2,99.98
2016,4,21,16,15,711.0,120.0,1.75,24.5,529.0,114.83,67.82
2016,4,21,16,30,686.0,115.0,1.7,24.0,477.0,78.58,61.13
2016,4,21,16,45,651.5,109.0,1.65,24.0,422.0,76.33,59.51
2016,4,21,17,0,617.0,103.0,1.6,24.0,367.0,73.95,57.72
2016,4,21,17,15,571.0,95.0,1.5,23.5,311.5,69.83,54.52
2016,4,21,17,30,525.0,87.0,1.4,23.0,256.0,65.54,51.07
2016,4,21,17,45,458.5,76.5,1.3,22.5,203.0,58.9,45.45
2016,4,21,18,0,392.0,66.0,1.2,22.0,150.0,49.83,37.5
2016,4,21,18,15,297.5,51.0,1.15,21.5,103.5,38.87,27.66
2016,4,21,18,30,203.0,36.0,1.1,21.0,57.0,27.7,17.16
2016,4,21,18,45,101.5,18.0,1.1,21.0,28.5,13.98,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,156.0,17.5,2.3,14.5,34.5,105.15,37.67
2016,4,22,6,30,312.0,35.0,2.5,15.0,69.0,216.81,168.84
2016,4,22,6,45,412.5,46.5,2.7,15.5,120.0,301.28,244.82
2016,4,22,7,0,513.0,58.0,2.9,16.0,171.0,395.88,325.94
2016,4,22,7,15,576.0,66.0,2.8,16.5,228.0,471.56,388.52
2016,4,22,7,30,639.0,74.0,2.7,17.0,285.0,551.61,451.57
2016,4,22,7,45,682.0,80.0,2.6,18.0,343.0,618.37,500.24
2016,4,22,8,0,725.0,86.0,2.5,19.0,401.0,686.48,546.6
2016,4,22,8,15,755.0,91.0,2.5,20.0,458.0,739.96,580.99
2016,4,22,8,30,785.0,96.0,2.5,21.0,515.0,796.57,616.58
2016,4,22,8,45,807.0,100.0,2.55,22.0,568.5,843.85,644.96
2016,4,22,9,0,829.0,104.0,2.6,23.0,622.0,889.08,671.37
2016,4,22,9,15,846.0,107.0,2.6,23.0,671.5,926.14,694.05
2016,4,22,9,30,863.0,110.0,2.6,23.0,721.0,949.39,707.41
2016,4,22,9,45,875.0,113.0,2.65,23.5,764.5,975.17,721.66
2016,4,22,10,0,887.0,116.0,2.7,24.0,808.0,997.45,733.57
2016,4,22,10,15,896.0,118.0,2.75,24.0,845.0,1012.06,741.98
2016,4,22,10,30,905.0,120.0,2.8,24.0,882.0,1022.79,748.08
2016,4,22,10,45,911.5,121.5,2.85,24.5,911.0,1026.6,748.4
2016,4,22,11,0,918.0,123.0,2.9,25.0,940.0,1026.36,746.31
2016,4,22,11,15,922.5,124.0,2.95,25.0,961.5,1019.62,741.66
2016,4,22,11,30,927.0,125.0,3.0,25.0,983.0,1008.85,734.59
2016,4,22,11,45,930.0,125.5,3.05,25.5,996.0,992.21,722.41
2016,4,22,12,0,933.0,126.0,3.1,26.0,1009.0,971.73,707.88
2016,4,22,12,15,933.5,126.0,3.1,26.0,1013.0,944.85,690.26
2016,4,22,12,30,934.0,126.0,3.1,26.0,1017.0,914.52,670.42
2016,4,22,12,45,933.0,125.5,3.15,26.0,1012.0,879.25,647.57
2016,4,22,13,0,932.0,125.0,3.2,26.0,1007.0,840.94,622.55
2016,4,22,13,15,929.0,124.5,3.2,26.0,993.0,798.25,594.08
2016,4,22,13,30,926.0,124.0,3.2,26.0,979.0,752.96,561.59
2016,4,22,13,45,920.5,123.0,3.2,26.0,957.0,703.24,525.2
2016,4,22,14,0,915.0,122.0,3.2,26.0,935.0,651.52,486.43
2016,4,22,14,15,908.0,120.5,3.15,26.0,905.0,596.81,444.24
2016,4,22,14,30,901.0,119.0,3.1,26.0,875.0,540.69,399.76
2016,4,22,14,45,891.0,117.0,3.1,26.0,837.0,481.74,351.97
2016,4,22,15,0,881.0,115.0,3.1,26.0,799.0,422.21,302.32
2016,4,22,15,15,868.0,112.0,3.0,25.5,755.5,360.71,250.52
2016,4,22,15,30,855.0,109.0,2.9,25.0,712.0,293.92,194.23
2016,4,22,15,45,838.0,106.0,2.85,25.0,662.5,231.73,142.49
2016,4,22,16,0,821.0,103.0,2.8,25.0,613.0,171.01,96.69
2016,4,22,16,15,798.0,99.0,2.6,24.5,559.0,110.96,62.95
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,73.09,56.52
2016,4,22,16,45,745.0,90.0,2.2,24.0,448.5,70.65,54.72
2016,4,22,17,0,715.0,85.0,2.0,24.0,392.0,62.34,47.86
2016,4,22,17,15,671.5,79.0,1.8,23.5,334.5,59.05,45.31
2016,4,22,17,30,628.0,73.0,1.6,23.0,277.0,55.65,42.59
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,50.05,37.84
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,44.31,32.76
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,35.69,25.03
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,26.9,16.67
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,13.33,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
