Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,18.0,0.8,15.5,36.0,105.64,46.72
2016,4,23,6,30,308.0,36.0,0.9,16.0,72.0,215.58,166.97
2016,4,23,6,45,410.0,47.5,1.0,17.0,123.0,300.61,240.91
2016,4,23,7,0,512.0,59.0,1.1,18.0,174.0,395.88,319.59
2016,4,23,7,15,576.0,67.0,1.0,18.5,231.0,472.07,379.83
2016,4,23,7,30,640.0,75.0,0.9,19.0,288.0,552.71,440.08
2016,4,23,7,45,682.5,81.5,0.8,19.5,346.5,619.67,486.69
2016,4,23,8,0,725.0,88.0,0.7,20.0,405.0,687.93,530.78
2016,4,23,8,15,755.0,92.5,0.8,20.5,461.5,740.62,564.89
2016,4,23,8,30,785.0,97.0,0.9,21.0,518.0,796.56,600.62
2016,4,23,8,45,806.0,101.5,1.0,22.0,571.5,843.44,628.34
2016,4,23,9,0,827.0,106.0,1.1,23.0,625.0,888.21,654.22
2016,4,23,9,15,843.0,109.0,1.15,23.5,674.0,924.2,674.55
2016,4,23,9,30,859.0,112.0,1.2,24.0,723.0,957.25,692.9
2016,4,23,9,45,870.0,115.5,1.3,24.5,765.5,971.47,700.11
2016,4,23,10,0,881.0,119.0,1.4,25.0,808.0,993.13,712.3
2016,4,23,10,15,889.5,121.0,1.4,25.0,844.5,1007.08,719.44
2016,4,23,10,30,898.0,123.0,1.4,25.0,881.0,1017.19,724.4
2016,4,23,10,45,903.5,125.5,1.4,25.0,910.0,1020.91,725.56
2016,4,23,11,0,909.0,128.0,1.4,25.0,939.0,1020.58,724.46
2016,4,23,11,15,746.5,236.5,1.4,25.0,913.0,980.69,698.91
2016,4,23,11,30,584.0,345.0,1.4,25.0,887.0,911.02,650.54
2016,4,23,11,45,568.5,360.5,1.4,25.5,894.0,893.81,637.99
2016,4,23,12,0,553.0,376.0,1.4,26.0,901.0,873.87,623.16
2016,4,23,12,15,581.5,362.0,1.4,26.0,915.5,864.29,617.47
2016,4,23,12,30,610.0,348.0,1.4,26.0,930.0,850.9,609.13
2016,4,23,12,45,764.0,240.5,1.4,26.0,966.0,854.84,615.22
2016,4,23,13,0,918.0,133.0,1.4,26.0,1002.0,834.58,603.95
2016,4,23,13,15,915.0,132.5,1.45,26.0,988.5,792.38,577.06
2016,4,23,13,30,912.0,132.0,1.5,26.0,975.0,747.65,546.66
2016,4,23,13,45,905.0,132.0,1.55,26.0,952.5,698.35,512.23
2016,4,23,14,0,898.0,132.0,1.6,26.0,930.0,647.22,475.44
2016,4,23,14,15,891.0,130.0,1.7,26.0,900.5,592.97,435.5
2016,4,23,14,30,884.0,128.0,1.8,26.0,871.0,537.37,393.03
2016,4,23,14,45,874.0,126.0,1.9,26.0,834.0,479.35,347.18
2016,4,23,15,0,864.0,124.0,2.0,26.0,797.0,420.78,299.3
2016,4,23,15,15,851.0,121.5,2.05,25.5,753.5,356.37,246.28
2016,4,23,15,30,838.0,119.0,2.1,25.0,710.0,295.63,195.27
2016,4,23,15,45,821.5,115.0,2.2,25.0,661.0,233.87,144.41
2016,4,23,16,0,805.0,111.0,2.3,25.0,612.0,173.56,99.32
2016,4,23,16,15,781.5,107.0,2.2,24.5,558.5,114.56,66.63
2016,4,23,16,30,758.0,103.0,2.1,24.0,505.0,78.54,61.09
2016,4,23,16,45,727.0,97.5,2.05,24.0,448.5,69.38,53.62
2016,4,23,17,0,696.0,92.0,2.0,24.0,392.0,66.94,51.77
2016,4,23,17,15,652.0,85.0,1.8,23.0,334.5,63.15,48.91
2016,4,23,17,30,608.0,78.0,1.6,22.0,277.0,59.2,45.83
2016,4,23,17,45,540.0,70.0,1.45,21.5,221.0,54.15,41.55
2016,4,23,18,0,472.0,62.0,1.3,21.0,165.0,49.02,36.99
2016,4,23,18,15,371.5,49.0,1.3,20.5,115.5,39.35,28.25
2016,4,23,18,30,271.0,36.0,1.3,20.0,66.0,27.9,17.57
2016,4,23,18,45,135.5,18.0,1.3,19.5,33.0,14.03,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,23.0,1.05,16.0,30.5,63.61,30.25
2016,4,24,6,30,130.0,46.0,1.3,16.0,61.0,130.41,100.43
2016,4,24,6,45,197.0,68.5,1.6,16.5,106.0,198.0,159.56
2016,4,24,7,0,264.0,91.0,1.9,17.0,151.0,271.79,222.54
2016,4,24,7,15,322.5,108.0,1.95,17.5,202.0,339.09,278.38
2016,4,24,7,30,381.0,125.0,2.0,18.0,253.0,425.83,347.24
2016,4,24,7,45,424.5,139.0,2.15,18.5,306.0,489.59,396.27
2016,4,24,8,0,468.0,153.0,2.3,19.0,359.0,555.59,445.6
2016,4,24,8,15,249.5,180.5,2.4,19.0,292.0,409.29,328.89
2016,4,24,8,30,31.0,208.0,2.5,19.0,225.0,229.13,181.51
2016,4,24,8,45,40.0,236.0,2.7,19.5,260.0,265.29,209.94
2016,4,24,9,0,49.0,264.0,2.9,20.0,295.0,301.57,237.4
2016,4,24,9,15,25.0,213.0,3.05,20.5,229.0,223.6,174.84
2016,4,24,9,30,1.0,162.0,3.2,21.0,163.0,139.43,106.92
2016,4,24,9,45,10.0,220.0,3.35,21.5,228.0,200.67,155.18
2016,4,24,10,0,19.0,278.0,3.5,22.0,293.0,262.72,202.83
2016,4,24,10,15,13.0,235.5,3.55,22.0,246.0,216.52,166.49
2016,4,24,10,30,7.0,193.0,3.6,22.0,199.0,171.9,131.39
2016,4,24,10,45,12.5,251.5,3.65,22.0,262.5,229.25,175.97
2016,4,24,11,0,18.0,310.0,3.7,22.0,326.0,286.72,219.8
2016,4,24,11,15,180.0,375.5,3.65,22.0,542.5,534.58,409.21
2016,4,24,11,30,342.0,441.0,3.6,22.0,759.0,758.52,569.91
2016,4,24,11,45,310.0,457.5,3.6,22.5,748.5,731.31,546.95
2016,4,24,12,0,278.0,474.0,3.6,23.0,738.0,703.14,525.02
2016,4,24,12,15,158.0,442.5,3.55,23.0,593.0,543.72,409.29
2016,4,24,12,30,38.0,411.0,3.5,23.0,448.0,393.16,296.82
2016,4,24,12,45,24.0,312.5,3.45,23.0,336.0,290.23,220.36
2016,4,24,13,0,10.0,214.0,3.4,23.0,224.0,187.41,141.93
2016,4,24,13,15,25.5,308.5,3.35,23.0,332.5,280.57,213.62
2016,4,24,13,30,41.0,403.0,3.3,23.0,441.0,365.26,276.98
2016,4,24,13,45,145.5,422.5,3.3,23.0,553.0,443.16,335.84
2016,4,24,14,0,250.0,442.0,3.3,23.0,665.0,505.16,381.26
2016,4,24,14,15,129.0,323.5,3.25,23.0,439.0,331.52,252.01
2016,4,24,14,30,8.0,205.0,3.2,23.0,213.0,172.44,130.71
2016,4,24,14,45,11.5,233.5,3.2,23.0,243.5,195.11,148.71
2016,4,24,15,0,15.0,262.0,3.2,23.0,274.0,216.25,165.14
2016,4,24,15,15,185.0,282.5,3.2,23.0,414.0,270.11,202.27
2016,4,24,15,30,355.0,303.0,3.2,23.0,554.0,301.95,219.28
2016,4,24,15,45,497.0,235.0,3.2,23.0,560.0,249.85,171.69
2016,4,24,16,0,639.0,167.0,3.2,23.0,566.0,184.73,116.0
2016,4,24,16,15,613.0,159.5,3.15,23.0,515.5,132.83,86.35
2016,4,24,16,30,587.0,152.0,3.1,23.0,465.0,102.18,81.29
2016,4,24,16,45,555.0,142.5,3.1,23.0,412.5,97.4,77.6
2016,4,24,17,0,523.0,133.0,3.1,23.0,360.0,92.55,73.78
2016,4,24,17,15,476.5,122.0,2.9,22.5,306.0,86.27,68.82
2016,4,24,17,30,430.0,111.0,2.7,22.0,252.0,79.74,63.5
2016,4,24,17,45,371.5,96.0,2.5,22.0,201.0,70.05,55.16
2016,4,24,18,0,313.0,81.0,2.3,22.0,150.0,60.01,46.28
2016,4,24,18,15,230.0,61.5,2.15,21.5,104.5,46.2,33.97
2016,4,24,18,30,147.0,42.0,2.0,21.0,59.0,32.43,21.29
2016,4,24,18,45,73.5,21.0,1.95,20.5,29.5,16.61,0.82
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,22.0,2.15,20.0,35.0,88.16,47.5
2016,4,25,6,30,210.0,44.0,2.3,20.0,70.0,175.42,134.87
2016,4,25,6,45,300.5,59.5,2.45,20.5,118.0,251.78,201.05
2016,4,25,7,0,391.0,75.0,2.6,21.0,166.0,337.63,273.1
2016,4,25,7,15,195.5,69.0,2.7,21.5,114.5,208.5,169.47
2016,4,25,7,30,0.0,63.0,2.8,22.0,63.0,52.19,37.78
2016,4,25,7,45,1.5,104.0,2.95,23.0,105.0,90.83,69.36
2016,4,25,8,0,3.0,145.0,3.1,24.0,147.0,130.98,101.27
2016,4,25,8,15,76.5,192.5,3.2,24.5,234.0,250.83,197.85
2016,4,25,8,30,150.0,240.0,3.3,25.0,321.0,381.7,299.05
2016,4,25,8,45,83.0,231.0,3.4,25.5,277.0,296.76,230.77
2016,4,25,9,0,16.0,222.0,3.5,26.0,233.0,211.08,161.7
2016,4,25,9,15,49.0,274.5,3.55,26.0,309.5,310.04,238.23
2016,4,25,9,30,82.0,327.0,3.6,26.0,386.0,395.01,301.98
2016,4,25,9,45,98.5,353.5,3.65,26.5,428.5,436.47,331.42
2016,4,25,10,0,115.0,380.0,3.7,27.0,471.0,496.79,374.07
2016,4,25,10,15,120.0,394.0,3.7,27.0,492.5,512.89,384.78
2016,4,25,10,30,125.0,408.0,3.7,27.0,514.0,528.22,395.12
2016,4,25,10,45,122.5,428.5,3.7,27.5,535.5,541.89,403.16
2016,4,25,11,0,120.0,449.0,3.7,28.0,557.0,554.38,410.36
2016,4,25,11,15,468.0,311.5,3.7,28.0,745.5,778.73,576.13
2016,4,25,11,30,816.0,174.0,3.7,28.0,934.0,957.89,699.53
2016,4,25,11,45,840.0,160.5,3.7,28.5,951.5,948.08,689.92
2016,4,25,12,0,864.0,147.0,3.7,29.0,969.0,921.75,671.0
2016,4,25,12,15,517.0,321.5,3.65,29.0,814.0,768.2,562.68
2016,4,25,12,30,170.0,496.0,3.6,29.0,659.0,589.2,430.81
2016,4,25,12,45,195.5,491.0,3.6,29.0,678.0,592.24,434.23
2016,4,25,13,0,221.0,486.0,3.6,29.0,697.0,592.77,434.91
2016,4,25,13,15,252.0,472.5,3.55,29.0,709.5,590.98,433.87
2016,4,25,13,30,283.0,459.0,3.5,29.0,722.0,581.44,427.25
2016,4,25,13,45,279.5,448.0,3.5,29.5,703.0,548.56,402.89
2016,4,25,14,0,276.0,437.0,3.5,30.0,684.0,515.64,378.37
2016,4,25,14,15,192.5,425.0,3.45,30.0,594.5,440.91,324.14
2016,4,25,14,30,109.0,413.0,3.4,30.0,505.0,377.03,277.76
2016,4,25,14,45,445.0,281.5,3.35,30.0,632.5,404.61,295.02
2016,4,25,15,0,781.0,150.0,3.3,30.0,760.0,403.57,285.54
2016,4,25,15,15,766.5,146.5,3.25,29.5,718.0,346.1,238.04
2016,4,25,15,30,752.0,143.0,3.2,29.0,676.0,289.45,191.02
2016,4,25,15,45,567.0,196.5,3.2,29.0,583.0,236.45,154.64
2016,4,25,16,0,382.0,250.0,3.2,29.0,490.0,213.06,145.31
2016,4,25,16,15,518.0,188.5,3.1,28.5,483.0,145.25,96.66
2016,4,25,16,30,654.0,127.0,3.0,28.0,476.0,85.78,66.06
2016,4,25,16,45,618.5,120.5,2.9,28.0,422.0,83.56,64.53
2016,4,25,17,0,583.0,114.0,2.8,28.0,368.0,81.2,62.8
2016,4,25,17,15,537.0,105.0,2.75,27.5,313.5,76.7,59.37
2016,4,25,17,30,491.0,96.0,2.7,27.0,259.0,70.06,54.04
2016,4,25,17,45,425.0,84.5,2.7,26.5,206.5,62.4,47.67
2016,4,25,18,0,359.0,73.0,2.7,26.0,154.0,54.55,40.89
2016,4,25,18,15,270.0,57.0,2.95,25.5,107.5,43.07,30.77
2016,4,25,18,30,181.0,41.0,3.2,25.0,61.0,31.32,20.04
2016,4,25,18,45,90.5,20.5,3.45,25.0,30.5,15.85,1.4
2016,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,86.0,24.0,3.35,21.0,34.5,74.02,41.71
2016,4,26,6,30,172.0,48.0,3.4,21.0,69.0,151.74,116.23
2016,4,26,6,45,246.5,67.5,3.5,21.5,116.0,232.34,185.12
2016,4,26,7,0,321.0,87.0,3.6,22.0,163.0,310.39,250.72
2016,4,26,7,15,160.5,99.0,3.75,22.0,137.0,223.33,180.63
2016,4,26,7,30,0.0,111.0,3.9,22.0,111.0,98.95,76.31
2016,4,26,7,45,21.5,143.0,4.05,22.5,152.5,145.0,114.23
2016,4,26,8,0,43.0,175.0,4.2,23.0,194.0,206.1,163.29
2016,4,26,8,15,80.0,207.5,4.3,23.5,249.0,270.33,214.18
2016,4,26,8,30,117.0,240.0,4.4,24.0,304.0,353.25,278.25
2016,4,26,8,45,88.5,256.5,4.5,24.5,307.5,329.35,257.51
2016,4,26,9,0,60.0,273.0,4.6,25.0,311.0,320.29,248.4
2016,4,26,9,15,151.5,303.5,4.65,25.0,410.0,453.83,351.5
2016,4,26,9,30,243.0,334.0,4.7,25.0,509.0,572.03,439.92
2016,4,26,9,45,275.0,349.5,4.8,25.5,558.0,638.14,486.14
2016,4,26,10,0,307.0,365.0,4.9,26.0,607.0,684.44,517.94
2016,4,26,10,15,261.5,393.0,4.95,26.5,606.5,667.2,502.1
2016,4,26,10,30,216.0,421.0,5.0,27.0,606.0,629.26,472.2
2016,4,26,10,45,227.0,426.5,5.05,27.5,626.0,640.53,479.16
2016,4,26,11,0,238.0,432.0,5.1,28.0,646.0,667.34,496.63
2016,4,26,11,15,506.5,318.5,5.1,28.0,787.0,820.75,610.62
2016,4,26,11,30,775.0,205.0,5.1,28.0,928.0,946.02,699.53
2016,4,26,11,45,564.0,326.5,5.2,28.0,856.5,853.09,631.41
2016,4,26,12,0,353.0,448.0,5.3,28.0,785.0,744.08,550.65
2016,4,26,12,15,324.5,461.5,5.3,28.0,772.5,714.3,529.19
2016,4,26,12,30,296.0,475.0,5.3,28.0,760.0,684.0,506.97
2016,4,26,12,45,214.0,481.5,5.35,28.5,687.5,598.02,443.58
2016,4,26,13,0,132.0,488.0,5.4,29.0,615.0,524.76,388.83
2016,4,26,13,15,125.0,479.5,5.35,29.0,598.0,499.59,370.68
2016,4,26,13,30,118.0,471.0,5.3,29.0,581.0,474.84,352.62
2016,4,26,13,45,157.0,462.0,5.3,29.0,604.5,479.61,356.58
2016,4,26,14,0,196.0,453.0,5.3,29.0,628.0,480.36,357.17
2016,4,26,14,15,144.5,430.5,5.3,29.0,557.5,418.35,311.36
2016,4,26,14,30,93.0,408.0,5.3,29.0,487.0,365.19,272.11
2016,4,26,14,45,54.5,336.5,5.3,29.0,382.5,286.73,214.09
2016,4,26,15,0,16.0,265.0,5.3,29.0,278.0,218.74,163.56
2016,4,26,15,15,117.5,299.5,5.2,28.5,384.0,259.86,192.7
2016,4,26,15,30,219.0,334.0,5.1,28.0,490.0,293.04,213.95
2016,4,26,15,45,125.0,289.5,5.0,28.0,377.0,228.1,167.57
2016,4,26,16,0,31.0,245.0,4.9,28.0,264.0,183.2,137.48
2016,4,26,16,15,65.5,239.5,4.7,27.5,275.5,174.28,130.97
2016,4,26,16,30,100.0,234.0,4.5,27.0,287.0,164.79,131.58
2016,4,26,16,45,155.5,207.0,4.35,26.5,279.5,142.77,114.16
2016,4,26,17,0,211.0,180.0,4.2,26.0,272.0,127.48,102.1
2016,4,26,17,15,161.0,165.5,4.1,25.5,230.0,117.23,94.06
2016,4,26,17,30,111.0,151.0,4.0,25.0,188.0,106.69,85.57
2016,4,26,17,45,116.0,126.5,3.95,25.0,158.5,90.78,72.11
2016,4,26,18,0,121.0,102.0,3.9,25.0,129.0,74.34,57.89
2016,4,26,18,15,79.5,70.5,3.85,24.5,86.0,52.99,39.3
2016,4,26,18,30,38.0,39.0,3.8,24.0,43.0,30.73,19.71
2016,4,26,18,45,19.0,19.5,3.8,23.5,21.5,16.1,2.43
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,0.0,6.0,0.6,20.0,6.0,5.12,0.0
2016,4,27,6,15,93.5,27.5,0.7,20.0,39.5,83.11,50.19
2016,4,27,6,30,187.0,49.0,0.8,20.0,73.0,159.53,122.52
2016,4,27,6,45,285.0,65.5,0.9,20.0,123.0,249.75,198.58
2016,4,27,7,0,383.0,82.0,1.0,20.0,173.0,340.05,273.19
2016,4,27,7,15,448.5,94.0,1.0,20.5,228.5,413.6,331.48
2016,4,27,7,30,514.0,106.0,1.0,21.0,284.0,492.34,391.22
2016,4,27,7,45,574.5,111.5,1.05,21.5,343.5,571.54,448.99
2016,4,27,8,0,635.0,117.0,1.1,22.0,403.0,648.24,502.88
2016,4,27,8,15,669.5,123.5,1.05,22.5,459.0,707.26,540.65
2016,4,27,8,30,704.0,130.0,1.0,23.0,515.0,766.02,576.73
2016,4,27,8,45,741.5,130.5,1.0,23.5,571.5,819.92,609.07
2016,4,27,9,0,779.0,131.0,1.0,24.0,628.0,872.73,639.95
2016,4,27,9,15,797.5,135.0,1.05,24.5,677.0,904.98,657.78
2016,4,27,9,30,816.0,139.0,1.1,25.0,726.0,940.18,677.6
2016,4,27,9,45,839.0,137.5,1.2,26.0,772.0,970.8,693.82
2016,4,27,10,0,862.0,136.0,1.3,27.0,818.0,998.2,707.95
2016,4,27,10,15,872.0,138.5,1.4,27.0,855.0,1013.8,717.58
2016,4,27,10,30,882.0,141.0,1.5,27.0,892.0,1012.19,716.81
2016,4,27,10,45,893.5,140.5,1.6,27.5,923.0,1018.3,719.71
2016,4,27,11,0,905.0,140.0,1.7,28.0,954.0,1020.47,720.15
2016,4,27,11,15,910.0,141.0,1.75,28.0,975.5,1013.79,715.99
2016,4,27,11,30,915.0,142.0,1.8,28.0,997.0,1003.12,709.55
2016,4,27,11,45,925.5,138.0,1.9,28.5,1012.5,989.12,700.37
2016,4,27,12,0,936.0,134.0,2.0,29.0,1028.0,971.16,688.76
2016,4,27,12,15,937.0,134.0,2.05,29.0,1032.0,944.43,672.46
2016,4,27,12,30,938.0,134.0,2.1,29.0,1036.0,914.28,653.98
2016,4,27,12,45,938.5,133.0,2.15,29.5,1031.5,879.62,631.24
2016,4,27,13,0,939.0,132.0,2.2,30.0,1027.0,841.87,606.43
2016,4,27,13,15,936.5,131.0,2.2,29.5,1013.5,798.97,579.54
2016,4,27,13,30,934.0,130.0,2.2,29.0,1000.0,753.45,549.01
2016,4,27,13,45,931.0,128.0,2.2,29.0,978.5,704.38,514.12
2016,4,27,14,0,928.0,126.0,2.2,29.0,957.0,653.09,476.69
2016,4,27,14,15,921.0,124.5,2.15,29.0,926.5,597.99,435.21
2016,4,27,14,30,914.0,123.0,2.1,29.0,896.0,541.48,391.45
2016,4,27,14,45,906.5,120.0,2.1,29.0,859.0,482.47,344.67
2016,4,27,15,0,899.0,117.0,2.1,29.0,822.0,422.61,295.77
2016,4,27,15,15,886.0,114.5,1.95,29.0,777.5,360.8,244.17
2016,4,27,15,30,873.0,112.0,1.8,29.0,733.0,299.26,192.64
2016,4,27,15,45,856.0,109.0,1.65,29.0,683.0,230.64,137.59
2016,4,27,16,0,839.0,106.0,1.5,29.0,633.0,169.24,93.16
2016,4,27,16,15,816.5,102.0,1.45,29.0,579.0,108.57,61.36
2016,4,27,16,30,794.0,98.0,1.4,29.0,525.0,75.24,57.03
2016,4,27,16,45,763.5,93.0,1.35,29.0,467.5,72.86,55.33
2016,4,27,17,0,733.0,88.0,1.3,29.0,410.0,64.39,48.5
2016,4,27,17,15,690.0,82.0,1.15,28.5,351.5,61.16,46.08
2016,4,27,17,30,647.0,76.0,1.0,28.0,293.0,57.83,43.49
2016,4,27,17,45,582.0,68.5,0.9,27.5,235.5,53.06,39.56
2016,4,27,18,0,517.0,61.0,0.8,27.0,178.0,48.21,35.39
2016,4,27,18,15,415.5,49.5,0.8,26.5,126.5,39.72,27.89
2016,4,27,18,30,314.0,38.0,0.8,26.0,75.0,31.06,19.89
2016,4,27,18,45,157.0,19.0,0.8,25.5,37.5,15.32,2.69
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,16.0,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,32.0,8.0,1.0,16.0,9.0,18.43,0.0
2016,4,28,6,15,149.5,26.5,1.25,16.5,45.0,115.08,75.02
2016,4,28,6,30,267.0,45.0,1.5,17.0,81.0,201.84,158.1
2016,4,28,6,45,359.0,59.0,1.8,18.0,131.0,280.22,225.83
2016,4,28,7,0,451.0,73.0,2.1,19.0,181.0,372.26,302.34
2016,4,28,7,15,511.5,83.0,2.3,19.5,236.5,445.52,361.92
2016,4,28,7,30,572.0,93.0,2.5,20.0,292.0,522.81,422.46
2016,4,28,7,45,472.0,128.0,2.7,21.0,311.5,508.27,408.28
2016,4,28,8,0,372.0,163.0,2.9,22.0,331.0,489.48,390.3
2016,4,28,8,15,546.5,141.0,3.1,22.5,423.0,618.05,488.91
2016,4,28,8,30,721.0,119.0,3.3,23.0,515.0,766.51,595.21
2016,4,28,8,45,743.5,124.0,3.5,24.0,567.0,812.82,623.57
2016,4,28,9,0,766.0,129.0,3.7,25.0,619.0,851.88,647.1
2016,4,28,9,15,783.0,132.5,3.75,25.0,666.5,887.55,669.85
2016,4,28,9,30,800.0,136.0,3.8,25.0,714.0,920.45,690.62
2016,4,28,9,45,583.5,242.5,3.9,25.5,677.0,835.89,628.39
2016,4,28,10,0,367.0,349.0,4.0,26.0,640.0,723.05,542.52
2016,4,28,10,15,603.5,249.5,4.0,26.0,753.5,872.93,652.05
2016,4,28,10,30,840.0,150.0,4.0,26.0,867.0,992.27,731.87
2016,4,28,10,45,842.5,154.5,4.05,26.5,894.0,994.67,730.42
2016,4,28,11,0,845.0,159.0,4.1,27.0,921.0,993.14,727.41
2016,4,28,11,15,849.0,160.5,4.1,27.0,941.0,986.15,722.11
2016,4,28,11,30,853.0,162.0,4.1,27.0,961.0,975.3,714.44
2016,4,28,11,45,849.0,167.0,4.1,27.5,970.5,956.56,700.29
2016,4,28,12,0,845.0,172.0,4.1,28.0,980.0,934.25,683.95
2016,4,28,12,15,844.0,172.0,4.1,28.0,982.5,906.7,665.58
2016,4,28,12,30,843.0,172.0,4.1,28.0,985.0,876.03,645.14
2016,4,28,12,45,827.0,181.0,4.1,28.5,975.0,838.06,618.49
2016,4,28,13,0,811.0,190.0,4.1,29.0,965.0,798.08,589.19
2016,4,28,13,15,805.5,189.0,4.05,29.0,950.0,755.97,559.18
2016,4,28,13,30,800.0,188.0,4.0,29.0,935.0,711.95,527.31
2016,4,28,13,45,767.5,203.0,3.95,29.0,906.0,661.5,489.92
2016,4,28,14,0,735.0,218.0,3.9,29.0,877.0,612.69,453.04
2016,4,28,14,15,470.5,319.5,3.85,29.0,736.5,505.47,373.1
2016,4,28,14,30,206.0,421.0,3.8,29.0,596.0,424.34,313.03
2016,4,28,14,45,109.0,330.0,3.8,29.0,422.5,301.22,223.29
2016,4,28,15,0,12.0,239.0,3.8,29.0,249.0,197.39,146.95
2016,4,28,15,15,37.5,277.0,3.75,28.5,305.0,224.44,167.46
2016,4,28,15,30,63.0,315.0,3.7,28.0,361.0,248.99,185.5
2016,4,28,15,45,50.5,284.5,3.65,28.0,319.5,218.0,162.51
2016,4,28,16,0,38.0,254.0,3.6,28.0,278.0,189.26,141.57
2016,4,28,16,15,19.0,147.5,3.5,27.5,159.5,114.47,85.13
2016,4,28,16,30,0.0,41.0,3.4,27.0,41.0,33.95,23.0
2016,4,28,16,45,48.5,112.5,3.35,27.0,134.0,88.92,69.31
2016,4,28,17,0,97.0,184.0,3.3,27.0,227.0,133.23,106.42
2016,4,28,17,15,72.0,162.5,3.25,26.5,192.0,118.45,94.61
2016,4,28,17,30,47.0,141.0,3.2,26.0,157.0,103.4,82.4
2016,4,28,17,45,92.5,121.0,3.2,26.0,145.0,87.62,69.13
2016,4,28,18,0,138.0,101.0,3.2,26.0,133.0,74.07,57.44
2016,4,28,18,15,95.0,70.5,3.25,25.5,89.5,53.23,39.39
2016,4,28,18,30,52.0,40.0,3.3,25.0,46.0,31.56,20.41
2016,4,28,18,45,26.0,20.0,3.35,24.5,23.0,16.32,3.89
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.58,0.0
2016,4,29,6,15,46.5,26.0,3.0,22.0,32.0,52.6,31.79
2016,4,29,6,30,87.0,48.0,3.2,22.0,60.0,99.71,74.98
2016,4,29,6,45,131.0,75.5,3.4,22.5,103.0,158.78,125.17
2016,4,29,7,0,175.0,103.0,3.6,23.0,146.0,231.65,185.75
2016,4,29,7,15,87.5,88.0,3.9,23.5,109.5,149.94,119.33
2016,4,29,7,30,0.0,73.0,4.2,24.0,73.0,60.9,44.64
2016,4,29,7,45,0.0,103.0,4.5,24.5,103.0,88.36,66.85
2016,4,29,8,0,0.0,133.0,4.8,25.0,133.0,116.04,88.81
2016,4,29,8,15,4.5,158.0,4.95,25.0,160.5,142.44,109.74
2016,4,29,8,30,9.0,183.0,5.1,25.0,188.0,169.06,130.63
2016,4,29,8,45,8.0,189.5,5.25,25.5,194.0,173.1,133.06
2016,4,29,9,0,7.0,196.0,5.4,26.0,200.0,177.3,135.63
2016,4,29,9,15,10.0,215.0,5.45,26.0,222.0,197.01,150.71
2016,4,29,9,30,13.0,234.0,5.5,26.0,244.0,216.76,165.72
2016,4,29,9,45,13.5,246.0,5.55,26.5,257.0,227.57,173.31
2016,4,29,10,0,14.0,258.0,5.6,27.0,270.0,238.33,180.84
2016,4,29,10,15,57.5,337.5,5.6,27.0,387.0,372.8,283.53
2016,4,29,10,30,101.0,417.0,5.6,27.0,504.0,492.58,372.3
2016,4,29,10,45,105.5,430.5,5.7,27.5,524.0,506.41,380.98
2016,4,29,11,0,110.0,444.0,5.8,28.0,544.0,519.5,389.4
2016,4,29,11,15,63.0,360.5,5.85,28.0,418.5,389.08,292.66
2016,4,29,11,30,16.0,277.0,5.9,28.0,293.0,252.4,189.22
2016,4,29,11,45,15.5,280.0,5.95,28.0,295.5,253.54,190.14
2016,4,29,12,0,15.0,283.0,6.0,28.0,298.0,254.58,190.81
2016,4,29,12,15,28.0,353.0,5.95,28.0,380.5,335.31,251.44
2016,4,29,12,30,41.0,423.0,5.9,28.0,463.0,404.11,302.2
2016,4,29,12,45,29.0,364.5,5.9,28.5,392.5,337.96,252.49
2016,4,29,13,0,17.0,306.0,5.9,29.0,322.0,269.72,201.13
2016,4,29,13,15,42.5,375.5,5.85,28.5,415.5,347.56,260.14
2016,4,29,13,30,68.0,445.0,5.8,28.0,509.0,415.69,311.03
2016,4,29,13,45,73.5,438.5,5.75,28.0,506.0,405.5,303.42
2016,4,29,14,0,79.0,432.0,5.7,28.0,503.0,394.6,295.41
2016,4,29,14,15,131.0,428.0,5.55,28.0,541.0,407.26,304.77
2016,4,29,14,30,183.0,424.0,5.4,28.0,579.0,414.72,309.52
2016,4,29,14,45,161.5,404.0,5.3,28.0,536.5,374.03,278.73
2016,4,29,15,0,140.0,384.0,5.2,28.0,494.0,335.98,249.99
2016,4,29,15,15,218.5,353.0,5.05,28.0,514.0,323.92,238.13
2016,4,29,15,30,297.0,322.0,4.9,28.0,534.0,295.97,212.99
2016,4,29,15,45,185.5,300.0,4.75,28.0,429.5,244.08,177.09
2016,4,29,16,0,74.0,278.0,4.6,28.0,325.0,207.4,154.28
2016,4,29,16,15,154.0,255.5,4.4,27.5,342.0,179.09,132.67
2016,4,29,16,30,234.0,233.0,4.2,27.0,359.0,158.92,126.67
2016,4,29,16,45,243.0,205.5,4.05,27.0,324.0,136.86,108.99
2016,4,29,17,0,252.0,178.0,3.9,27.0,289.0,121.75,96.87
2016,4,29,17,15,169.5,172.5,3.85,26.5,242.5,121.37,97.09
2016,4,29,17,30,87.0,167.0,3.8,26.0,196.0,117.94,94.65
2016,4,29,17,45,63.0,132.0,3.8,26.0,151.0,95.55,75.84
2016,4,29,18,0,39.0,97.0,3.8,26.0,106.0,72.44,56.08
2016,4,29,18,15,19.5,64.0,3.8,25.5,68.5,49.66,36.41
2016,4,29,18,30,0.0,31.0,3.8,25.0,31.0,25.58,15.53
2016,4,29,18,45,0.0,15.5,3.85,24.5,15.5,12.78,2.24
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,30,5,45,3.5,3.5,2.45,17.0,3.5,0.0,0.0
2016,4,30,6,0,7.0,7.0,2.8,17.0,7.0,8.5,0.0
2016,4,30,6,15,69.0,31.5,2.9,17.0,40.5,70.84,46.7
2016,4,30,6,30,131.0,56.0,3.0,17.0,74.0,140.84,110.05
2016,4,30,6,45,218.0,76.0,3.2,17.5,122.5,214.7,173.89
2016,4,30,7,0,305.0,96.0,3.4,18.0,171.0,297.41,244.06
2016,4,30,7,15,366.0,111.5,3.5,18.5,224.5,379.34,311.36
2016,4,30,7,30,427.0,127.0,3.6,19.0,278.0,454.76,371.52
2016,4,30,7,45,483.0,135.5,3.75,19.5,334.0,522.92,424.39
2016,4,30,8,0,539.0,144.0,3.9,20.0,390.0,594.16,478.07
2016,4,30,8,15,573.5,153.0,3.9,20.5,444.5,651.19,518.95
2016,4,30,8,30,608.0,162.0,3.9,21.0,499.0,716.07,564.34
2016,4,30,8,45,491.5,212.0,3.95,22.0,501.0,679.66,531.15
2016,4,30,9,0,375.0,262.0,4.0,23.0,503.0,622.85,483.84
2016,4,30,9,15,544.0,221.5,3.85,23.5,601.0,759.27,583.53
2016,4,30,9,30,713.0,181.0,3.7,24.0,699.0,890.98,673.34
2016,4,30,9,45,739.0,179.0,3.6,24.5,743.5,922.03,690.09
2016,4,30,10,0,765.0,177.0,3.5,25.0,788.0,950.23,705.44
2016,4,30,10,15,776.5,180.0,3.4,25.0,823.5,958.25,708.64
2016,4,30,10,30,788.0,183.0,3.3,25.0,859.0,971.17,715.33
2016,4,30,10,45,806.0,179.0,3.2,25.5,890.0,979.94,717.89
2016,4,30,11,0,824.0,175.0,3.1,26.0,921.0,984.86,718.04
2016,4,30,11,15,630.5,288.5,3.0,26.0,867.0,905.43,662.06
2016,4,30,11,30,437.0,402.0,2.9,26.0,813.0,813.52,594.6
2016,4,30,11,45,655.0,279.5,2.85,26.5,904.0,887.36,648.51
2016,4,30,12,0,873.0,157.0,2.8,27.0,995.0,928.43,675.04
2016,4,30,12,15,874.0,157.5,2.75,27.0,999.0,903.34,657.71
2016,4,30,12,30,875.0,158.0,2.7,27.0,1003.0,875.09,638.9
2016,4,30,12,45,876.5,155.5,2.65,27.5,998.5,841.91,615.62
2016,4,30,13,0,878.0,153.0,2.6,28.0,994.0,805.89,590.51
2016,4,30,13,15,875.0,152.5,2.6,28.0,980.5,765.37,562.35
2016,4,30,13,30,872.0,152.0,2.6,28.0,967.0,722.49,531.85
2016,4,30,13,45,869.0,149.0,2.65,28.0,946.0,675.56,498.07
2016,4,30,14,0,866.0,146.0,2.7,28.0,925.0,626.6,461.89
2016,4,30,14,15,859.0,144.5,2.7,28.0,896.0,574.74,422.33
2016,4,30,14,30,852.0,143.0,2.7,28.0,867.0,521.25,380.38
2016,4,30,14,45,845.0,139.0,2.7,28.0,831.5,463.94,334.38
2016,4,30,15,0,838.0,135.0,2.7,28.0,796.0,405.95,286.56
2016,4,30,15,15,825.0,132.0,2.6,28.0,753.0,346.47,236.63
2016,4,30,15,30,812.0,129.0,2.5,28.0,710.0,287.51,187.04
2016,4,30,15,45,798.0,124.0,2.45,28.0,663.0,227.71,138.58
2016,4,30,16,0,784.0,119.0,2.4,28.0,616.0,169.09,96.16
2016,4,30,16,15,761.5,114.5,2.3,27.5,563.0,111.83,66.74
2016,4,30,16,30,739.0,110.0,2.2,27.0,510.0,75.45,57.71
2016,4,30,16,45,712.0,103.5,2.1,27.0,455.5,72.76,55.73
2016,4,30,17,0,685.0,97.0,2.0,27.0,401.0,69.88,53.52
2016,4,30,17,15,642.5,90.0,1.8,26.0,344.5,66.26,50.89
2016,4,30,17,30,600.0,83.0,1.6,25.0,288.0,62.49,48.03
2016,4,30,17,45,543.5,73.5,1.4,24.5,233.0,56.49,43.03
2016,4,30,18,0,487.0,64.0,1.2,24.0,178.0,50.28,37.66
2016,4,30,18,15,392.0,52.5,1.15,23.0,128.0,41.96,30.3
2016,4,30,18,30,297.0,41.0,1.1,22.0,78.0,31.67,20.94
2016,4,30,18,45,148.5,20.5,1.1,21.5,39.0,15.94,4.8
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.5,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,49.0,12.0,3.8,17.0,14.0,27.91,0.0
2016,5,1,6,15,167.0,29.5,3.9,17.5,50.5,126.3,88.34
2016,5,1,6,30,285.0,47.0,4.0,18.0,87.0,210.98,166.36
2016,5,1,6,45,367.5,60.0,4.1,18.5,136.0,283.92,230.3
2016,5,1,7,0,450.0,73.0,4.2,19.0,185.0,370.08,303.15
2016,5,1,7,15,225.0,71.5,4.3,19.5,127.5,241.99,198.9
2016,5,1,7,30,0.0,70.0,4.4,20.0,70.0,58.05,42.97
2016,5,1,7,45,0.0,83.0,4.55,20.5,83.0,69.41,52.26
2016,5,1,8,0,0.0,96.0,4.7,21.0,96.0,80.77,61.31
2016,5,1,8,15,0.0,114.5,4.75,21.0,114.5,97.2,74.5
2016,5,1,8,30,0.0,133.0,4.8,21.0,133.0,113.63,87.57
2016,5,1,8,45,0.0,94.0,4.85,21.5,94.0,78.28,58.44
2016,5,1,9,0,0.0,55.0,4.9,22.0,55.0,45.67,31.68
2016,5,1,9,15,3.0,126.0,4.9,22.0,128.5,109.03,82.85
2016,5,1,9,30,6.0,197.0,4.9,22.0,202.0,175.59,135.58
2016,5,1,9,45,10.0,227.5,4.9,22.5,235.5,206.81,159.55
2016,5,1,10,0,14.0,258.0,4.9,23.0,269.0,238.05,183.24
2016,5,1,10,15,15.0,272.0,4.9,23.0,284.5,251.06,192.91
2016,5,1,10,30,16.0,286.0,4.9,23.0,300.0,263.94,202.5
2016,5,1,10,45,93.0,372.5,4.95,23.5,457.0,435.35,333.86
2016,5,1,11,0,170.0,459.0,5.0,24.0,614.0,606.95,459.42
2016,5,1,11,15,110.5,443.0,5.0,24.0,545.0,528.26,399.59
2016,5,1,11,30,51.0,427.0,5.0,24.0,476.0,436.2,330.17
2016,5,1,11,45,66.5,449.0,5.0,24.0,513.5,466.17,352.69
2016,5,1,12,0,82.0,471.0,5.0,24.0,551.0,494.42,373.44
2016,5,1,12,15,88.0,467.5,5.0,24.0,553.0,489.41,369.71
2016,5,1,12,30,94.0,464.0,5.0,24.0,555.0,483.66,365.56
2016,5,1,12,45,108.0,466.5,5.05,24.0,571.0,488.72,369.59
2016,5,1,13,0,122.0,469.0,5.1,24.0,587.0,497.13,375.96
2016,5,1,13,15,114.5,469.0,5.1,24.0,578.5,479.48,362.68
2016,5,1,13,30,107.0,469.0,5.1,24.0,570.0,460.49,348.5
2016,5,1,13,45,60.5,369.5,5.2,24.0,426.5,341.78,259.87
2016,5,1,14,0,14.0,270.0,5.3,24.0,283.0,230.32,175.02
2016,5,1,14,15,14.0,261.0,5.25,24.0,273.5,221.23,168.31
2016,5,1,14,30,14.0,252.0,5.2,24.0,264.0,212.18,161.47
2016,5,1,14,45,180.5,302.0,5.2,24.0,445.0,309.93,235.02
2016,5,1,15,0,347.0,352.0,5.2,24.0,626.0,382.58,285.43
2016,5,1,15,15,341.5,333.0,5.15,24.0,591.0,340.4,250.92
2016,5,1,15,30,336.0,314.0,5.1,24.0,556.0,298.88,217.19
2016,5,1,15,45,466.0,253.0,5.05,24.0,563.0,249.48,172.41
2016,5,1,16,0,596.0,192.0,5.0,24.0,570.0,190.31,122.5
2016,5,1,16,15,568.5,183.0,4.85,23.5,519.5,139.82,94.88
2016,5,1,16,30,541.0,174.0,4.7,23.0,469.0,114.2,91.41
2016,5,1,16,45,506.0,163.5,4.6,23.0,416.0,109.43,87.74
2016,5,1,17,0,471.0,153.0,4.5,23.0,363.0,104.36,83.78
2016,5,1,17,15,426.0,140.0,4.25,22.5,310.0,97.24,78.16
2016,5,1,17,30,381.0,127.0,4.0,22.0,257.0,89.78,72.12
2016,5,1,17,45,322.0,110.0,3.8,22.0,206.0,80.9,64.53
2016,5,1,18,0,263.0,93.0,3.6,22.0,155.0,68.95,54.06
2016,5,1,18,15,193.5,70.5,3.55,21.5,109.5,53.03,39.98
2016,5,1,18,30,124.0,48.0,3.5,21.0,64.0,36.71,25.29
2016,5,1,18,45,62.0,26.0,3.5,20.5,34.0,20.37,8.23
2016,5,1,19,0,0.0,4.0,3.5,20.0,4.0,3.41,0.0
2016,5,1,19,15,0.0,2.0,3.55,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,23.5,6.0,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,47.0,12.0,5.0,14.0,13.0,27.16,0.0
2016,5,2,6,15,147.0,30.5,5.05,14.0,48.5,118.66,85.16
2016,5,2,6,30,247.0,49.0,5.1,14.0,84.0,194.92,156.31
2016,5,2,6,45,322.5,64.0,5.15,14.0,131.5,264.49,218.76
2016,5,2,7,0,398.0,79.0,5.2,14.0,179.0,341.6,286.31
2016,5,2,7,15,454.5,90.0,5.3,14.0,231.5,408.69,343.96
2016,5,2,7,30,511.0,101.0,5.4,14.0,284.0,486.71,408.71
2016,5,2,7,45,255.5,80.0,5.5,14.5,171.5,291.47,245.44
2016,5,2,8,0,0.0,59.0,5.6,15.0,59.0,48.88,35.82
2016,5,2,8,15,0.0,67.0,5.55,15.0,67.0,55.58,41.39
2016,5,2,8,30,0.0,75.0,5.5,15.0,75.0,62.29,46.85
2016,5,2,8,45,6.0,144.5,5.5,15.5,148.5,128.72,101.92
2016,5,2,9,0,12.0,214.0,5.5,16.0,222.0,198.5,158.43
2016,5,2,9,15,6.0,168.0,5.45,16.0,172.0,149.44,117.88
2016,5,2,9,30,0.0,122.0,5.4,16.0,122.0,102.69,79.21
2016,5,2,9,45,2.0,146.0,5.35,16.0,147.5,125.61,97.83
2016,5,2,10,0,4.0,170.0,5.3,16.0,173.0,148.63,116.35
2016,5,2,10,15,6.0,187.0,5.2,16.0,192.5,165.44,129.73
2016,5,2,10,30,8.0,204.0,5.1,16.0,212.0,182.2,143.01
2016,5,2,10,45,8.5,208.0,5.0,16.5,216.5,185.91,145.47
2016,5,2,11,0,9.0,212.0,4.9,17.0,221.0,189.56,147.91
2016,5,2,11,15,73.0,345.5,4.9,17.0,414.5,383.04,301.06
2016,5,2,11,30,137.0,479.0,4.9,17.0,608.0,579.48,449.45
2016,5,2,11,45,178.0,485.0,4.95,17.0,655.0,613.89,475.04
2016,5,2,12,0,219.0,491.0,5.0,17.0,702.0,645.36,498.91
2016,5,2,12,15,129.5,456.5,5.1,17.0,581.5,524.87,407.38
2016,5,2,12,30,40.0,422.0,5.2,17.0,461.0,401.11,311.8
2016,5,2,12,45,43.5,426.5,5.35,17.5,469.0,402.09,312.48
2016,5,2,13,0,47.0,431.0,5.5,18.0,477.0,402.38,312.31
2016,5,2,13,15,33.0,376.5,5.55,18.0,408.5,340.49,264.78
2016,5,2,13,30,19.0,322.0,5.6,18.0,340.0,279.78,217.76
2016,5,2,13,45,16.5,299.0,5.65,18.0,314.5,257.15,200.29
2016,5,2,14,0,14.0,276.0,5.7,18.0,289.0,235.05,183.1
2016,5,2,14,15,16.0,286.5,5.6,18.0,301.0,242.4,189.02
2016,5,2,14,30,18.0,297.0,5.5,18.0,313.0,249.08,194.36
2016,5,2,14,45,15.0,271.5,5.4,18.5,284.5,225.48,175.6
2016,5,2,15,0,12.0,246.0,5.3,19.0,256.0,202.52,157.39
2016,5,2,15,15,6.0,165.0,5.15,19.0,170.0,136.71,105.31
2016,5,2,15,30,0.0,84.0,5.0,19.0,84.0,69.98,51.76
2016,5,2,15,45,0.0,72.5,4.85,19.0,72.5,60.31,44.03
2016,5,2,16,0,0.0,61.0,4.7,19.0,61.0,50.66,36.25
2016,5,2,16,15,60.5,150.5,4.55,18.5,183.5,118.33,90.72
2016,5,2,16,30,121.0,240.0,4.4,18.0,306.0,160.84,132.95
2016,5,2,16,45,113.0,213.5,4.25,18.0,270.0,145.86,120.6
2016,5,2,17,0,105.0,187.0,4.1,18.0,234.0,130.24,107.67
2016,5,2,17,15,94.5,163.0,3.85,17.5,201.0,119.33,98.83
2016,5,2,17,30,84.0,139.0,3.6,17.0,168.0,102.99,85.07
2016,5,2,17,45,244.0,106.5,3.35,17.0,169.0,78.0,63.29
2016,5,2,18,0,404.0,74.0,3.1,17.0,170.0,55.39,43.3
2016,5,2,18,15,318.0,59.5,2.75,16.5,122.5,45.0,33.87
2016,5,2,18,30,232.0,45.0,2.4,16.0,75.0,34.39,23.94
2016,5,2,18,45,116.0,26.5,2.1,15.5,41.5,20.42,8.99
