Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,0.0,8.0,1.8,15.0,8.0,6.83,0.0
2016,5,2,19,15,0.0,4.0,1.75,15.0,4.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,6.4,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,55.44,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,143.82,105.99
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,233.19,188.3
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,316.68,261.44
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,407.0,337.86
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,478.47,396.92
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,553.5,456.53
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,618.83,505.74
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,685.51,553.24
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,736.22,588.87
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,789.89,626.13
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,836.25,656.52
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,880.64,685.1
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,915.87,706.35
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,937.48,717.99
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,962.29,732.24
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,983.67,744.1
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,997.1,750.3
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,1006.68,754.05
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,1009.9,753.68
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,1009.11,750.82
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,1001.43,744.99
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,989.77,736.69
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,972.83,723.59
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,952.1,708.11
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,925.13,689.89
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,894.83,669.46
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,859.77,644.48
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,821.81,617.52
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,779.2,587.3
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,734.08,553.89
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,685.65,517.52
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,635.16,478.71
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,581.13,436.08
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,525.72,391.18
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,467.76,343.17
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,409.19,293.39
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,349.0,241.49
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,289.06,189.82
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,221.51,134.35
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,161.33,90.34
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,102.06,60.13
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,74.03,57.51
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,71.68,55.87
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,63.33,49.05
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,60.47,46.87
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,57.52,44.55
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,52.77,40.56
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,47.93,36.31
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,40.3,29.48
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,32.53,22.2
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,20.4,9.28
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,8.54,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,56.29,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,143.9,106.01
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,233.43,186.7
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,314.28,256.76
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,401.01,329.55
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,472.71,387.0
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,548.07,444.67
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,612.51,491.54
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,678.1,536.74
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,732.83,573.25
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,782.72,605.54
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,828.3,633.68
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,871.86,659.96
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,907.19,681.22
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,939.6,700.42
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,964.47,714.52
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,974.0,718.54
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,988.07,726.86
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,998.37,732.77
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,1001.9,732.96
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,1001.47,730.75
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,994.22,725.34
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,983.03,717.53
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,968.03,706.33
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,949.2,692.74
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,922.3,674.96
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,892.11,655.04
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,857.99,631.22
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,820.92,605.41
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,778.45,575.95
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,733.48,543.5
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,685.15,507.92
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,634.74,469.91
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,581.12,428.49
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,526.07,384.75
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,468.43,337.81
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,410.12,289.07
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,349.99,238.54
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,284.1,183.54
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,222.71,133.53
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,162.6,90.27
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,103.76,61.01
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,76.81,59.09
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,74.22,57.16
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,65.37,49.93
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,62.58,47.97
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,59.72,45.85
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,54.69,41.68
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,49.53,37.22
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,41.94,30.51
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,34.22,23.36
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,20.61,9.59
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,9.39,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,29.55,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,85.06,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,176.91,130.53
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,273.34,216.22
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,350.57,282.92
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,435.2,353.14
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,505.05,408.89
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,578.03,464.51
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,635.89,506.3
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,697.31,547.88
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,749.52,580.36
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,800.49,610.97
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,842.88,634.77
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,882.79,656.35
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,915.88,674.25
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,935.54,683.21
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,956.85,693.89
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,974.52,702.22
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,986.87,708.65
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,995.4,712.83
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,996.2,710.9
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,993.02,706.69
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,984.95,701.56
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,972.97,694.12
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,908.55,650.34
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,821.56,587.25
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,808.7,580.06
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,793.06,570.27
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,747.41,539.88
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,701.85,509.25
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,670.98,488.37
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,638.69,466.01
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,605.02,442.32
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,569.54,416.74
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,514.3,376.28
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,466.23,340.51
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,424.79,308.63
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,383.38,275.48
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,336.53,237.93
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,289.6,200.19
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,236.59,153.98
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,167.54,98.8
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,136.29,92.32
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,147.52,116.59
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,135.31,107.22
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,122.45,97.22
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,109.85,87.26
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,96.66,76.61
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,81.95,64.43
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,66.64,51.43
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,51.63,38.47
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,36.15,24.79
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,22.27,10.95
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,28.28,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,80.34,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,172.51,128.25
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,267.35,212.2
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,344.3,278.32
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,428.61,347.84
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,498.89,403.17
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,572.39,458.09
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,633.76,500.25
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,692.27,536.99
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,746.18,573.64
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,799.01,608.92
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,843.97,637.49
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,886.8,664.19
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,910.8,676.27
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,941.31,692.72
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,965.28,704.64
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,985.75,714.29
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,999.2,720.87
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1008.77,725.14
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1010.99,723.46
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1009.18,719.47
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1000.98,712.44
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,988.78,703.09
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,972.67,690.72
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,952.67,676.09
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,925.49,658.41
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,894.92,638.69
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,859.9,616.68
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,821.83,592.59
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,779.09,564.54
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,733.76,533.05
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,684.67,497.19
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,633.47,458.99
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,578.94,418.53
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,522.95,375.55
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,464.34,329.19
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,405.39,281.13
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,345.1,231.54
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,284.97,181.68
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,224.3,133.03
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,156.98,84.98
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,97.56,56.09
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,71.33,54.25
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,69.9,53.3
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,68.43,52.27
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,59.78,45.37
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,56.78,43.15
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,52.37,39.61
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,47.88,35.82
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,40.66,29.44
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,33.31,22.66
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,21.64,10.86
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,10.24,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,21.4,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,64.73,0.84
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,144.8,107.62
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,226.96,180.13
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,297.27,241.11
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,374.8,306.19
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,447.62,364.95
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,519.43,420.79
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,483.47,389.81
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,424.32,340.53
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,482.37,385.01
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,541.88,429.19
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,635.97,498.22
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,716.36,555.66
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,677.52,521.3
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,614.86,470.54
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,786.67,598.89
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,945.94,708.18
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,959.62,713.43
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,969.65,717.31
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,971.71,716.26
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,969.92,712.84
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,962.78,707.45
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,951.85,699.7
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,926.88,681.34
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,912.55,670.31
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,886.25,652.6
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,856.89,632.89
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,823.06,608.91
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,786.62,583.16
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,745.84,553.85
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,702.81,522.35
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,546.77,406.15
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,415.15,307.01
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,441.03,326.34
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,452.87,333.52
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,374.02,275.67
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,310.02,229.8
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,308.02,222.72
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,289.21,199.79
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,233.58,150.88
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,162.16,93.55
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,107.8,66.54
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,84.38,64.87
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,82.19,63.45
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,79.82,61.84
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,76.03,59.01
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,72.06,55.94
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,63.57,48.9
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,56.13,42.54
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,46.49,34.14
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,36.65,25.26
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,23.82,12.59
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,11.95,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,5.55,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,10.71,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,48.22,32.61
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,86.37,65.74
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,136.35,108.26
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,179.8,144.87
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,225.25,182.65
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,273.97,222.3
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,163.88,131.54
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,43.89,30.65
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,34.77,23.0
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,25.66,15.4
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,27.76,17.0
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,29.86,18.59
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,42.8,28.97
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,55.79,39.3
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,53.32,37.23
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,50.86,35.18
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,136.61,103.19
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,224.89,171.6
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,263.48,200.41
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,301.8,228.63
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,273.25,206.73
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,245.29,185.37
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,153.93,115.25
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,64.69,45.53
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,97.19,71.1
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,129.49,96.27
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,96.04,70.15
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,62.9,44.16
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,130.18,96.95
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,196.06,147.77
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,260.44,196.76
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,319.56,240.99
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,260.61,196.99
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,206.94,156.69
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,256.62,194.51
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,301.53,227.62
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,206.58,156.37
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,117.23,88.36
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,129.19,98.14
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,140.07,106.97
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,107.93,81.99
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,75.59,59.04
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,102.3,82.01
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,126.09,102.54
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,110.45,89.77
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,94.67,76.66
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,78.81,63.05
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,62.81,49.07
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,46.69,34.83
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,30.36,20.26
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,17.33,7.9
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.27,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,14.98,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,39.07,6.18
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,113.65,83.44
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,184.94,145.6
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,245.25,197.82
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,310.41,252.81
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,283.4,230.46
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,232.28,187.18
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,391.66,317.72
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,569.25,457.6
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,601.74,480.15
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,632.76,501.55
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,586.8,462.02
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,549.84,428.96
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,579.37,448.65
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,607.12,466.58
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,678.23,519.05
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,767.15,582.7
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,784.44,592.24
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,799.34,600.3
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,718.88,537.65
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,636.89,473.97
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,802.08,597.37
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,934.9,693.41
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,839.21,620.02
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,737.65,543.09
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,708.89,521.9
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,679.56,500.03
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,658.57,485.47
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,635.72,469.4
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,681.89,506.01
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,700.92,521.6
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,655.54,485.97
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,608.15,448.57
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,557.01,408.68
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,503.95,366.35
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,447.86,320.72
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,391.41,273.76
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,333.67,225.67
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,276.54,178.09
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,219.61,132.57
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,164.55,94.02
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,101.96,61.51
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,78.84,60.02
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,77.34,59.02
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,75.75,57.92
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,72.13,55.23
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,68.33,52.32
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,63.04,48.03
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,55.54,41.69
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,46.22,33.57
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,36.7,25.03
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,23.52,12.55
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,11.1,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,12.59,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,32.8,6.65
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,103.47,75.23
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,169.17,131.59
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,239.18,190.64
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,329.54,264.55
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,259.72,208.14
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,161.1,126.46
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,280.71,223.36
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,411.5,324.9
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,561.1,438.21
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,715.21,549.44
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,763.98,580.3
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,811.64,610.03
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,846.46,630.51
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,878.79,649.18
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,904.55,663.65
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,920.46,671.65
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,934.64,680.01
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,945.3,686.19
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,948.5,686.27
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,948.01,684.13
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,941.44,679.57
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,931.18,672.76
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,912.33,659.11
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,890.13,643.42
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,865.24,627.04
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,837.4,608.72
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,802.67,585.02
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,765.94,559.51
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,608.42,445.3
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,463.95,338.44
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,543.67,399.34
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,592.7,434.29
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,543.11,396.19
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,492.88,357.05
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,440.12,315.24
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,388.65,273.53
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,334.48,230.93
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,288.35,195.54
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,240.67,163.12
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,213.89,149.5
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,173.71,124.79
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,148.12,116.24
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,140.57,110.8
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,132.62,104.92
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,115.69,91.5
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,94.66,74.4
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,86.14,67.51
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,74.37,57.61
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,59.29,44.6
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,43.85,31.0
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,26.34,14.9
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,8.45,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,5.97,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,11.54,0.0
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,44.47,29.76
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,77.95,58.46
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,116.72,91.34
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,167.02,133.15
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,208.33,166.97
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,251.6,201.64
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,404.57,324.54
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,576.83,456.71
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,630.22,494.0
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,683.71,531.04
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,732.2,563.34
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,772.03,589.12
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,808.81,612.26
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,843.35,633.53
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,864.1,644.63
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,881.48,653.47
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,898.32,662.15
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,911.95,668.66
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,913.58,666.8
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,911.67,662.78
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,849.14,616.82
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,785.72,570.36
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,704.85,511.63
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,625.92,453.78
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,644.94,467.75
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,666.15,482.4
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,563.18,409.26
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,468.68,341.36
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,436.12,318.41
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,404.96,296.11
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,429.37,314.03
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,446.1,325.84
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,408.23,298.37
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,377.31,275.98
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,380.2,276.71
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,370.83,266.88
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,336.02,238.66
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,297.44,207.18
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,237.98,168.49
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,198.77,146.35
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,158.67,113.35
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,122.66,95.45
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,129.9,101.97
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,134.62,106.42
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,122.61,97.11
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,110.25,87.34
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,90.72,71.31
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,73.17,56.58
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,58.06,43.58
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,42.58,29.98
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,26.36,15.08
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,18.17,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,52.12,19.56
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,118.58,87.22
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,188.5,146.73
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,187.21,148.16
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,167.26,132.61
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,130.35,102.27
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,93.56,71.18
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,135.94,105.32
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,179.42,139.52
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,330.8,259.41
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,479.4,371.76
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,370.71,286.07
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,240.12,183.11
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,189.42,143.53
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,140.58,104.99
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,140.86,104.85
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,141.2,104.69
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,90.36,65.26
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,40.91,26.6
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,362.58,273.66
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,689.2,499.81
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,751.47,540.69
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,820.25,586.78
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,785.85,561.35
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,743.54,531.75
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,663.88,476.58
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,582.04,419.23
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,586.81,423.65
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,588.92,425.56
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,577.93,418.33
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,562.85,408.15
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,464.87,338.92
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,378.32,277.04
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,416.94,305.85
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,440.65,321.99
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,335.68,246.31
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,246.49,182.68
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,272.3,200.37
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,279.87,203.18
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,247.52,174.16
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,210.15,143.22
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,155.29,108.74
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,125.29,98.28
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,130.8,103.2
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,128.14,101.39
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,122.38,97.17
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,110.53,87.78
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,94.45,74.63
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,77.94,60.79
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,60.36,45.71
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,42.95,30.48
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,25.77,14.85
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,7.4,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,3.84,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
