Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,32.59,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,73.42,47.25
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,127.46,93.98
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,189.04,145.42
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,140.72,109.07
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,75.23,55.93
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,255.34,202.81
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,446.37,351.65
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,394.04,308.59
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,327.56,254.57
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,360.7,279.15
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,393.11,302.43
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,510.61,390.07
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,634.86,478.87
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,666.31,499.21
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,696.02,518.76
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,625.29,464.51
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,548.62,406.05
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,592.77,437.53
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,650.72,477.29
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,713.7,521.02
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,786.15,569.88
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,767.65,555.56
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,739.26,535.43
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,699.96,507.11
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,660.07,478.3
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,684.96,497.01
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,705.16,511.82
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,687.61,498.56
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,666.59,483.08
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,643.15,466.66
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,618.01,448.79
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,546.8,397.5
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,485.95,353.51
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,482.14,350.59
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,467.27,338.0
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,424.39,304.86
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,381.1,270.83
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,337.87,236.3
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,292.49,199.68
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,245.89,163.38
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,199.87,130.49
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,173.68,121.54
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,160.91,126.02
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,159.33,125.19
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,147.37,115.95
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,134.34,105.97
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,120.87,95.47
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,105.57,83.25
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,89.81,70.37
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,73.02,56.31
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,57.82,43.28
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,42.99,30.21
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,27.85,16.36
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,14.26,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,37.83,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,86.22,55.81
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,152.24,112.76
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,220.99,170.42
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,286.59,225.03
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,365.36,288.68
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,255.75,202.5
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,110.75,83.93
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,258.16,202.67
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,411.3,320.75
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,554.62,430.13
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,704.56,539.73
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,637.23,484.69
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,544.27,411.16
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,518.82,391.03
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,505.68,379.19
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,567.19,422.86
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,644.79,476.23
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,593.3,437.32
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,555.33,408.16
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,751.58,551.97
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,900.96,653.01
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,768.59,558.25
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,597.83,432.97
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,595.9,431.24
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,592.67,427.8
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,628.65,453.76
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,663.31,478.17
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,609.54,439.87
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,558.72,403.79
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,627.63,457.27
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,662.57,484.51
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,620.57,453.01
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,576.9,419.99
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,530.37,383.98
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,481.1,345.08
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,429.79,303.8
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,378.97,262.07
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,325.74,223.47
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,303.78,211.2
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,262.82,180.22
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,222.88,152.08
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,181.52,127.07
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,152.21,118.45
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,146.67,114.45
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,147.79,115.75
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,133.52,104.82
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,118.73,93.29
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,103.94,81.54
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,88.72,69.16
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,73.32,56.33
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,57.55,42.87
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,42.67,29.83
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,26.51,15.28
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,13.64,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,29.65,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,73.47,47.18
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,129.31,95.41
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,193.73,149.35
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,264.52,207.92
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,333.73,264.26
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,288.98,229.23
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,229.18,180.4
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,224.81,176.01
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,229.65,178.47
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,251.62,194.88
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,273.27,210.81
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,296.19,227.18
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,318.85,243.13
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,321.95,244.38
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,324.55,245.33
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,289.74,217.93
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,243.0,181.75
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,332.07,247.67
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,408.21,302.04
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,488.45,359.08
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,580.58,422.47
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,457.68,334.49
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,350.94,256.8
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,323.09,236.32
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,306.88,224.01
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,477.93,348.29
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,622.08,448.33
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,699.62,507.07
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,738.22,538.5
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,701.78,512.44
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,663.17,484.73
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,621.76,454.37
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,578.4,421.77
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,531.81,385.73
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,482.48,346.75
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,414.5,296.08
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,377.11,270.22
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,333.92,230.56
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,272.32,173.48
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,218.99,131.21
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,167.26,94.8
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,140.88,92.68
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,161.87,126.38
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,118.38,91.66
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,77.61,58.69
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,75.31,57.17
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,72.88,55.48
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,68.67,52.25
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,64.29,48.76
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,55.95,41.77
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,48.96,35.69
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,38.39,26.31
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,27.62,16.21
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,13.96,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,26.85,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,60.65,38.06
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,120.74,88.99
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,182.14,140.3
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,242.85,190.75
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,321.69,254.45
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,380.66,301.19
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,443.23,349.41
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,502.55,394.08
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,571.42,444.54
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,621.06,480.27
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,670.36,515.18
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,718.39,548.05
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,765.76,579.21
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,798.67,599.34
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,829.23,617.75
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,851.17,630.36
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,875.97,645.05
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,890.27,653.42
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,901.18,659.67
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,906.96,661.24
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,896.79,652.36
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,891.49,648.05
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,882.61,641.49
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,870.07,631.53
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,854.02,619.38
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,831.09,603.62
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,805.33,586.05
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,775.24,565.58
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,742.81,542.59
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,706.55,516.22
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,668.0,487.81
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,625.93,455.45
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,581.9,421.13
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,534.8,384.75
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,486.35,346.45
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,435.59,305.52
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,384.11,263.15
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,325.54,215.55
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,271.55,171.21
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,216.98,127.86
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,163.43,90.03
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,110.55,63.12
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,80.03,59.96
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,71.57,53.3
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,70.15,52.35
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,68.18,51.04
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,66.1,49.62
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,62.32,46.73
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,58.4,43.62
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,52.6,38.77
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,46.63,33.59
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,36.03,24.31
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,27.0,15.78
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,29.32,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,83.3,53.53
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,148.81,110.07
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,217.57,167.65
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,183.5,143.39
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,125.69,97.12
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,307.42,244.19
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,489.86,385.92
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,550.86,430.68
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,613.69,476.02
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,662.17,510.36
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,709.92,542.94
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,749.96,568.29
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,792.0,594.69
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,823.5,613.27
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,852.34,629.92
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,876.17,643.1
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,886.76,647.45
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,899.13,654.48
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,908.05,659.3
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,911.13,659.36
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,910.56,657.17
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,904.52,652.61
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,894.82,645.8
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,878.86,633.71
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,859.45,619.5
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,836.4,604.24
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,810.48,587.1
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,779.74,565.57
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,746.74,541.7
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,709.6,515.29
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,670.19,486.8
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,627.87,455.62
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,583.78,422.43
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,536.7,386.18
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,488.26,347.98
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,437.23,307.04
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,381.76,261.99
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,327.56,217.57
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,273.57,173.26
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,219.58,130.37
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,166.8,93.05
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,114.6,66.27
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,76.25,56.9
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,74.83,55.98
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,73.26,54.9
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,71.09,53.45
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,68.8,51.86
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,64.79,48.78
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,60.61,45.47
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,54.91,40.71
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,47.03,33.93
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,37.45,25.5
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,27.73,16.4
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,34.97,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,103.9,67.7
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,164.35,121.71
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,235.76,181.57
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,308.23,241.78
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,386.07,304.88
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,447.21,353.07
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,510.96,401.59
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,477.74,373.62
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,420.9,327.28
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,569.51,441.01
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,722.42,551.3
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,764.23,576.5
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,804.32,600.75
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,827.11,612.89
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,855.33,628.69
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,878.58,641.3
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,898.73,651.86
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,911.14,658.37
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,919.99,662.71
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,923.33,662.25
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,922.96,659.56
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,916.6,654.14
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,906.5,646.47
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,891.81,635.07
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,873.52,621.53
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,849.29,605.19
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,822.04,586.97
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,790.55,565.22
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,756.53,541.73
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,718.88,514.75
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,678.78,485.69
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,635.43,454.41
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,590.02,420.93
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,541.36,384.3
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,491.25,345.58
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,438.87,304.29
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,385.74,261.33
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,331.1,216.5
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,276.31,171.53
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,220.54,127.61
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,165.56,89.03
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,101.64,54.2
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,68.1,50.01
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,66.77,49.14
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,65.33,48.16
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,63.34,46.82
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,56.17,41.18
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,53.01,38.77
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,49.75,36.2
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,45.1,32.41
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,40.36,28.36
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,32.87,21.72
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,25.24,14.48
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,12.47,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,34.35,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,102.21,65.94
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,162.39,119.74
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,233.46,179.35
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,200.19,156.39
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,141.77,110.13
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,319.5,253.61
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,498.54,392.19
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,554.35,432.28
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,610.96,472.32
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,659.06,504.77
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,706.4,535.24
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,605.63,457.0
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,461.09,346.28
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,664.15,496.39
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,848.32,620.13
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,872.06,629.87
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,882.25,632.15
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,895.5,637.7
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,905.32,640.92
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,910.19,639.7
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,911.48,636.26
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,905.96,631.48
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,896.76,624.63
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,880.28,612.98
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,860.29,599.34
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,836.93,585.59
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,810.77,570.03
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,781.06,551.55
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,748.99,530.44
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,712.7,506.27
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,674.11,479.97
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,632.3,450.75
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,588.47,419.25
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,540.99,383.97
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,492.18,346.68
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,440.81,306.67
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,385.18,262.55
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,331.08,218.53
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,277.23,174.63
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,223.07,132.27
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,170.42,95.38
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,118.06,68.3
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,77.94,58.19
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,77.79,58.33
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,77.63,58.42
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,74.96,56.58
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,72.13,54.57
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,69.32,52.52
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,64.79,48.93
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,57.32,42.82
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,49.66,36.31
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,39.1,27.02
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,28.34,17.07
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,14.33,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.12,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,9.87,1.62
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,19.37,9.97
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,28.91,18.03
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,40.96,28.06
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,53.33,38.18
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,64.1,46.91
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,74.88,55.5
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,159.21,123.13
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,242.69,187.77
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,332.63,256.35
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,413.32,316.07
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,488.92,369.5
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,551.25,412.25
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,688.68,511.09
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,824.28,602.81
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,842.42,611.3
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,863.0,622.58
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,877.15,630.96
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,888.02,637.38
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,892.31,640.23
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,893.08,640.96
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,826.83,594.48
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,741.98,533.79
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,808.59,583.01
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,852.15,613.66
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,828.91,597.95
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,802.79,580.92
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,773.28,560.98
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,741.37,538.87
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,704.63,512.79
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,665.75,484.78
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,489.58,358.26
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,347.11,253.66
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,429.14,313.85
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,483.95,348.12
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,408.13,292.11
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,368.68,265.88
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,329.83,229.33
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,276.42,177.53
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,222.98,134.82
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,170.26,96.94
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,118.37,69.47
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,77.69,58.76
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,75.79,57.45
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,73.68,55.93
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,81.49,62.75
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,88.3,68.77
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,79.76,61.82
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,70.8,54.41
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,60.95,46.17
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,50.73,37.38
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,39.31,27.34
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,27.57,16.57
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,13.94,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,32.34,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,96.95,62.2
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,155.73,114.76
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,225.08,172.4
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,287.35,223.56
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,362.05,282.63
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,422.28,328.9
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,485.3,375.52
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,541.6,416.21
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,599.09,456.58
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,647.37,489.51
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,694.96,520.71
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,648.99,483.3
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,579.25,429.48
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,718.07,527.03
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,835.35,601.7
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,858.74,612.84
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,879.09,623.04
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,882.27,623.08
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,892.59,627.88
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,897.58,628.78
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,899.03,627.65
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,893.71,623.76
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,884.77,617.82
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,870.55,608.15
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,852.87,596.44
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,830.24,582.86
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,804.73,567.44
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,775.56,550.07
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,743.97,530.23
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,707.76,505.79
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,669.2,479.17
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,627.4,448.99
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,583.58,416.57
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,536.61,382.39
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,488.2,345.92
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,437.38,306.08
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,384.19,263.68
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,331.09,220.29
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,278.29,177.06
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,225.65,135.6
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,167.26,93.95
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,115.19,66.21
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,81.77,61.33
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,81.25,61.17
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,80.67,60.93
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,78.17,59.23
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,75.51,57.38
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,71.43,54.29
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,65.41,49.46
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,58.3,43.66
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,51.03,37.46
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,40.53,28.22
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,29.82,18.32
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,15.49,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,29.49,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,83.01,52.17
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,148.75,109.63
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,217.57,167.0
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,279.95,218.9
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,349.14,274.8
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,414.88,326.05
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,478.73,374.1
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,535.07,414.13
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,592.57,453.47
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,641.76,485.79
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,690.4,516.53
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,731.63,540.78
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,771.25,563.36
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,800.06,579.46
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,830.46,596.41
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,853.71,607.26
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,873.92,616.04
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,888.09,623.6
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,898.88,629.2
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,903.8,630.02
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,905.16,628.82
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,900.21,625.18
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,879.02,611.69
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,867.39,604.44
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,852.24,594.85
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,829.66,581.25
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,804.24,565.85
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,774.46,547.59
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,742.4,526.9
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,706.55,502.42
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,668.41,475.91
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,626.46,445.59
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,582.59,413.21
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,535.96,379.41
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,487.96,343.47
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,437.58,303.92
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,385.81,262.22
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,332.86,218.98
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,273.19,170.79
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,218.37,127.62
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,164.47,89.38
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,111.14,61.28
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,75.93,56.32
