Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,74.31,55.25
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,66.26,48.9
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,64.46,47.73
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,62.56,46.45
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,58.65,43.45
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,54.58,40.23
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,49.41,36.03
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,44.12,31.53
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,36.01,24.36
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,26.34,15.47
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,13.24,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,33.25,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,99.4,62.91
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,158.54,116.68
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,228.58,175.39
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,296.14,231.73
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,367.24,289.55
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,427.04,336.65
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,489.6,384.13
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,545.93,425.47
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,603.28,466.23
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,651.4,498.89
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,698.8,529.47
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,737.41,553.24
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,777.3,577.54
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,809.52,596.29
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,839.17,613.17
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,862.33,625.63
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,872.04,629.32
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,885.46,637.25
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,895.48,643.03
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,900.16,644.18
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,901.27,643.18
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,896.04,639.54
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,887.2,633.71
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,874.43,624.48
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,858.12,613.04
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,835.04,598.2
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,809.03,581.47
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,779.3,562.45
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,747.15,541.22
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,710.74,515.4
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,671.98,487.47
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,629.63,455.65
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,585.27,421.73
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,538.04,386.48
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,489.36,349.01
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,438.38,308.17
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,383.76,263.93
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,330.2,219.64
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,276.83,175.5
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,223.14,132.87
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,170.82,95.52
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,118.97,67.86
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,76.55,56.89
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,76.08,56.74
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,75.55,56.52
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,73.17,54.91
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,70.64,53.14
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,67.08,50.46
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,63.39,47.59
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,55.34,40.91
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,48.33,34.89
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,38.45,26.25
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,28.4,17.04
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,14.34,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,33.07,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,99.08,62.29
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,158.8,116.77
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,229.66,176.09
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,299.62,234.25
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,373.8,294.36
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,434.35,342.0
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,497.65,390.02
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,456.47,356.02
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,390.45,302.61
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,545.28,420.41
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,705.88,534.75
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,747.87,559.89
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,788.24,584.33
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,700.19,518.18
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,581.3,427.8
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,571.93,419.71
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,576.6,420.53
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,633.19,459.21
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,672.93,485.91
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,668.2,480.31
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,661.62,473.84
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,663.47,475.65
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,663.67,476.31
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,780.6,560.66
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,861.04,615.05
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,746.72,534.35
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,612.67,437.2
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,618.16,441.41
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,617.79,440.78
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,656.9,472.37
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,675.1,487.81
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,632.97,456.9
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,588.91,424.16
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,541.61,388.24
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,492.92,350.28
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,441.73,309.43
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,389.49,266.73
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,336.1,222.95
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,282.67,179.0
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,221.05,130.27
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,167.45,91.83
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,113.97,63.04
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,77.23,57.44
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,76.98,57.48
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,69.97,51.96
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,85.22,64.8
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,98.9,76.4
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,92.32,71.35
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,80.84,62.09
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,68.56,52.06
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,55.92,41.4
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,42.47,29.72
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,28.75,17.42
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,14.72,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,35.27,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,104.17,64.95
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,165.65,121.45
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,241.95,184.85
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,310.54,241.65
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,386.37,302.56
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,377.48,296.2
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,347.8,272.65
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,391.48,305.4
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,434.96,336.78
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,492.64,378.34
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,567.88,431.06
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,475.08,359.22
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,355.32,266.96
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,481.92,361.39
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,612.85,454.51
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,703.35,516.6
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,781.18,569.08
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,744.88,541.03
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,692.67,503.03
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,698.41,505.58
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,702.16,506.46
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,692.23,498.94
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,680.62,490.39
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,719.77,518.76
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,760.18,547.23
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,732.67,528.03
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,701.71,506.81
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,732.53,532.65
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,739.84,541.48
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,665.25,484.84
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,595.11,431.86
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,595.65,434.69
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,581.46,424.87
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,503.15,366.42
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,449.49,327.04
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,422.9,306.04
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,383.85,274.66
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,343.06,241.52
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,299.77,206.08
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,254.93,177.45
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,229.9,165.97
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,202.26,145.97
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,163.21,127.79
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,149.56,117.26
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,134.93,105.82
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,124.8,98.13
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,118.95,93.86
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,104.68,82.3
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,89.99,70.21
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,74.84,57.63
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,59.33,44.44
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,44.38,31.45
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,29.17,17.88
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,15.07,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,15.82,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,37.52,20.37
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,84.06,60.3
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,129.39,98.29
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,184.84,144.36
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,237.57,187.77
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,186.96,147.39
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,117.11,89.84
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,108.29,82.37
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,100.18,75.38
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,131.49,100.08
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,163.15,124.67
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,337.67,261.07
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,494.22,377.55
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,521.13,395.38
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,546.79,412.81
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,606.94,454.45
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,650.4,483.75
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,487.46,364.72
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,323.74,241.6
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,220.22,164.13
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,133.7,98.02
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,153.43,113.14
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,173.0,127.92
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,314.72,234.01
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,447.48,329.72
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,490.02,359.96
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,534.23,391.25
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,317.35,234.78
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,111.41,80.11
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,209.84,155.13
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,304.94,225.83
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,314.35,232.57
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,323.52,239.34
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,258.12,191.26
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,198.43,146.96
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,169.54,125.38
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,141.13,103.97
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,109.3,79.74
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,77.57,55.36
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,71.25,50.59
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,64.92,45.76
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,69.06,49.28
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,73.2,55.37
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,43.94,31.22
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,14.87,6.91
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,31.42,21.01
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,48.03,35.24
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,40.94,29.32
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,33.87,23.35
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,26.81,17.35
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,19.77,11.27
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,13.57,5.81
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,7.39,0.34
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,3.69,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,7.26,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,14.01,4.24
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,27.95,16.82
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,42.68,29.33
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,61.25,44.78
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,79.63,59.79
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,99.89,76.2
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,120.38,92.53
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,134.54,103.32
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,148.81,114.01
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,251.9,194.85
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,363.96,279.15
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,440.41,335.17
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,535.82,403.15
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,408.13,307.05
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,260.89,194.85
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,596.63,447.78
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,870.57,632.89
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,788.77,572.75
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,670.86,486.42
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,680.48,493.31
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,688.65,498.33
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,806.81,583.51
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,885.58,636.54
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,867.89,623.09
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,846.7,608.23
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,824.54,593.72
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,799.61,577.39
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,770.0,557.95
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,738.29,535.96
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,659.23,476.97
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,585.89,422.22
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,575.11,414.26
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,555.54,399.32
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,528.35,379.78
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,488.76,349.01
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,437.79,308.55
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,386.26,266.69
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,333.82,223.9
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,281.61,181.05
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,228.25,138.37
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,175.94,100.4
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,117.03,66.21
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,79.25,59.55
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,78.3,59.02
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,77.25,58.37
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,75.58,57.34
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,73.85,56.24
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,69.75,53.0
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,65.47,49.51
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,56.92,42.41
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,49.64,36.16
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,39.5,27.28
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,29.14,17.8
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,14.72,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,29.32,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,88.54,53.12
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,143.67,104.74
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,206.79,157.38
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,265.85,206.2
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,331.26,258.59
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,415.53,323.36
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,501.43,386.89
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,558.05,427.09
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,613.74,465.59
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,604.12,454.44
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,570.29,426.72
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,613.81,455.86
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,656.74,483.36
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,757.85,552.12
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,840.27,602.16
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,812.46,580.83
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,751.09,535.19
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,755.17,536.71
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,756.15,535.66
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,776.63,547.54
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,794.48,557.48
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,778.81,546.09
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,760.81,533.58
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,774.88,541.38
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,785.49,546.62
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,809.96,567.54
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,810.71,571.15
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,768.78,539.81
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,718.71,502.18
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,685.78,482.18
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,643.07,454.96
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,622.05,442.02
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,587.68,418.52
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,541.0,383.88
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,492.91,347.2
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,442.22,307.67
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,388.52,265.12
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,335.38,221.97
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,282.5,178.87
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,228.93,136.71
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,176.63,99.29
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,117.46,65.27
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,78.71,58.32
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,77.75,57.79
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,76.68,57.15
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,74.37,55.61
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,71.92,53.92
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,68.06,51.03
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,64.06,47.91
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,56.01,41.37
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,49.03,35.49
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,38.83,26.6
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,28.43,17.14
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,14.35,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,21.94,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,63.1,36.1
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,117.52,85.2
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,177.74,135.42
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,245.72,191.0
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,311.6,243.64
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,370.07,289.28
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,431.97,335.88
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,487.41,375.42
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,544.55,414.66
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,594.11,447.19
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,651.03,483.21
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,694.66,509.09
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,737.05,533.12
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,770.83,552.7
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,802.48,570.51
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,828.26,582.91
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,851.28,593.19
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,867.11,601.63
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,879.81,608.3
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,885.26,610.2
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,887.29,610.2
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,883.91,609.0
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,877.08,605.71
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,861.11,596.92
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,850.39,591.36
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,828.59,578.77
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,803.88,564.26
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,773.22,545.3
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,740.57,524.51
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,705.02,500.65
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,667.47,474.92
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,626.03,446.4
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,583.03,415.86
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,497.5,354.95
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,438.84,313.72
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,390.48,279.74
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,346.95,249.08
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,188.14,135.21
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,27.44,15.68
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,25.33,14.18
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,23.23,12.62
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,29.44,17.6
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,35.65,23.86
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,31.47,20.49
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,27.29,17.11
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,35.99,24.5
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,44.7,31.96
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,38.03,26.52
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,31.38,21.01
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,24.74,15.41
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,18.11,9.72
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,12.74,5.04
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,7.39,0.32
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,3.69,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,31.48,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,93.23,54.49
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,153.4,111.89
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,222.58,169.98
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,289.97,226.06
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,360.54,283.16
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,420.98,330.49
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,484.32,378.18
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,450.03,349.5
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,391.97,302.56
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,539.25,413.56
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,694.29,523.07
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,732.4,545.18
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,771.64,568.63
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,804.37,588.95
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,834.6,607.58
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,740.32,539.31
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,618.09,448.83
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,634.78,460.92
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,650.32,471.27
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,686.27,494.08
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,720.0,514.99
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,820.02,586.86
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,882.38,629.59
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,870.0,620.2
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,854.17,609.28
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,831.59,594.92
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,806.19,578.74
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,775.5,559.3
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,742.87,537.33
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,591.2,427.87
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,448.13,322.83
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,533.15,387.27
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,588.66,426.39
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,541.76,390.49
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,493.7,353.27
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,443.44,313.57
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,394.41,273.98
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,326.34,226.63
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,301.24,214.78
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,249.88,166.54
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,181.72,106.03
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,131.27,77.46
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,92.82,70.3
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,90.36,68.58
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,87.6,66.59
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,84.76,64.65
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,81.71,62.5
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,73.95,56.38
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,66.72,50.57
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,58.99,44.15
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,51.04,37.34
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,40.25,27.91
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.18,17.85
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.73,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,28.08,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,85.02,48.52
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,144.15,104.48
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,211.21,160.24
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,273.53,211.83
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,342.45,267.27
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,407.8,318.12
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,471.64,366.21
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,528.44,407.01
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,586.4,447.32
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,635.88,481.81
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,684.88,515.28
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,727.02,542.03
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,767.54,567.15
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,681.18,502.95
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,571.21,420.74
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,626.06,458.83
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,680.87,495.19
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,803.31,580.52
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,900.7,643.89
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,906.49,644.99
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,908.72,644.68
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,904.61,641.77
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,896.86,636.68
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,883.66,628.53
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,866.93,618.15
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,783.83,560.04
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,697.09,497.35
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,735.0,526.96
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,756.89,544.08
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,719.83,518.11
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,680.57,490.44
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,638.27,460.04
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,594.15,427.58
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,546.32,391.65
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,497.3,353.84
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,445.84,313.14
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,392.6,269.93
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,338.5,225.87
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,284.56,181.62
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,230.08,137.9
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,176.6,98.8
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,123.39,68.77
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,81.65,61.0
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,73.4,54.54
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,72.43,53.97
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,69.9,52.22
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,67.22,50.31
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,63.87,47.8
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,60.42,45.11
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,54.74,40.41
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,48.89,35.38
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,37.52,25.52
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,27.78,16.64
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,13.99,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,31.53,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,93.05,52.21
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,155.73,112.51
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,227.09,171.52
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,296.2,227.95
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,369.27,285.74
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,430.84,333.38
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,495.29,381.57
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,552.33,422.03
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,610.32,461.82
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,659.57,495.56
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,708.13,527.42
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,747.41,551.16
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,788.06,575.54
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,821.12,594.58
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,851.57,611.81
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,875.28,624.62
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,885.45,628.85
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,899.91,637.31
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,910.91,643.64
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,915.56,644.78
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,916.61,643.82
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,911.72,640.59
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,903.14,635.19
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,887.76,624.72
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,868.87,612.12
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,845.59,597.61
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,819.41,581.23
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,789.54,561.83
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,757.37,540.21
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,721.38,515.55
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,683.09,488.79
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,640.67,458.76
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,596.38,426.58
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,549.26,391.46
