Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,500.79,354.31
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,450.25,314.57
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,395.31,270.64
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,341.06,226.8
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,287.02,182.77
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,232.48,139.3
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,179.23,100.58
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,126.32,70.7
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,76.53,56.6
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,76.06,56.47
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,75.54,56.26
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,73.15,54.64
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,70.61,52.88
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,66.68,49.92
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,62.6,46.72
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,56.62,41.89
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,48.4,34.97
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,38.53,26.35
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,28.47,17.18
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,14.36,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,20.55,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,60.03,31.8
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,117.14,84.52
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,181.06,137.82
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,253.43,197.63
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,325.28,256.14
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,385.74,304.25
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,450.03,353.83
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,432.12,337.81
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,387.81,301.32
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,529.67,409.59
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,678.68,518.14
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,722.5,546.28
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,765.15,573.22
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,795.07,590.84
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,827.16,609.83
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,734.35,540.2
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,614.59,449.47
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,766.09,560.63
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,902.35,653.43
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,908.28,654.45
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,910.65,654.12
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,905.76,648.94
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,884.58,633.31
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,870.29,622.62
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,865.22,618.04
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,843.17,603.42
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,818.05,586.91
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,787.49,566.77
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,754.6,544.01
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,718.24,518.39
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,679.69,490.79
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,637.02,459.76
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,592.8,426.94
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,545.71,391.32
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,497.51,353.98
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,447.0,314.05
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,395.73,272.56
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,342.77,229.66
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,290.16,186.75
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,237.51,144.81
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,179.06,102.12
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,127.27,72.43
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,85.65,63.97
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,86.25,64.72
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,86.9,65.49
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,84.36,63.81
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,81.65,61.96
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,76.08,57.69
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,71.19,53.86
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,63.25,47.32
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,55.09,40.37
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,43.3,30.14
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,31.64,19.6
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,16.23,0.22
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,22.62,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,64.69,33.53
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,132.34,95.89
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,200.91,153.32
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,266.61,208.47
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,340.76,269.49
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,265.8,210.4
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,159.02,122.96
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,185.66,143.43
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,212.58,163.53
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,236.75,181.35
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,260.79,198.79
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,332.37,253.01
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,421.52,318.86
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,445.96,335.81
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,469.82,352.38
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,513.35,382.7
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,556.26,412.1
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,440.57,325.61
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,295.3,216.73
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,511.59,376.12
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,709.26,514.18
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,816.0,592.28
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,884.87,640.64
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,869.16,627.83
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,862.77,621.79
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,840.43,606.5
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,815.06,589.32
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,784.99,567.63
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,752.51,543.44
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,715.85,517.28
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,677.01,489.2
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,634.78,458.23
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,590.76,425.34
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,543.8,389.62
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,495.66,352.15
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,444.97,312.03
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,393.75,270.57
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,340.79,227.72
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,288.17,184.84
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,235.3,142.59
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,183.53,104.74
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,124.6,69.62
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,82.09,60.86
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,80.38,59.73
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,78.48,58.42
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,76.26,56.96
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,73.9,55.37
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,69.79,52.28
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,65.5,48.94
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,57.3,42.19
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,50.36,36.27
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,40.18,27.44
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,29.82,18.04
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,15.52,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,8.54,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,16.52,4.45
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,49.04,32.79
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,80.37,59.07
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,129.09,99.26
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,174.71,136.8
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,271.66,215.27
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,383.87,303.89
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,424.0,333.75
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,448.07,351.0
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,472.19,367.01
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,492.78,379.94
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,549.17,420.64
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,622.32,472.29
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,614.66,463.49
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,618.77,463.16
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,636.48,473.26
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,652.04,481.73
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,719.08,528.58
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,800.45,583.61
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,812.78,589.22
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,822.2,593.2
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,869.76,629.13
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,889.25,642.75
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,859.5,618.32
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,807.74,576.78
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,791.27,565.62
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,770.7,551.44
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,740.72,529.51
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,709.42,506.61
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,679.5,484.73
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,649.61,462.78
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,610.89,435.58
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,571.47,407.43
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,521.68,371.57
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,473.24,336.13
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,442.76,311.2
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,399.33,273.84
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,346.19,230.96
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,293.45,188.16
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,240.27,145.83
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,180.85,102.34
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,153.22,95.5
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,154.62,118.2
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,116.58,88.39
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,83.45,62.15
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,86.02,64.62
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,87.1,65.87
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,81.68,61.77
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,76.05,57.39
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,66.32,49.55
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,56.24,41.14
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,44.61,31.08
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,31.55,19.4
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,16.2,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,21.04,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,60.39,28.84
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,120.96,86.71
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,197.32,150.29
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,264.19,206.11
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,339.91,267.98
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,370.06,292.99
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,396.55,313.96
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,397.35,313.25
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,405.37,317.23
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,548.06,426.68
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,697.71,536.1
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,667.98,509.38
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,632.43,478.5
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,603.1,453.85
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,584.16,436.3
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,614.17,455.78
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,642.85,473.88
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,696.01,510.57
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,762.76,555.4
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,780.0,564.71
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,794.57,572.46
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,809.04,581.38
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,820.43,588.25
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,809.74,579.09
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,796.45,568.38
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,771.6,551.2
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,745.01,532.85
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,761.56,547.77
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,756.9,547.56
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,720.79,521.81
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,682.36,494.13
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,630.86,453.42
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,584.89,417.25
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,548.39,391.56
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,501.03,355.64
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,450.03,315.23
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,398.76,273.65
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,340.58,226.81
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,286.55,182.54
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,231.8,138.53
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,178.02,98.9
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,124.82,68.17
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,79.62,58.89
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,71.53,52.58
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,70.48,51.94
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,68.55,50.68
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,66.51,49.31
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,63.13,46.79
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,59.65,44.09
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,54.32,39.8
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,48.87,35.2
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,38.19,25.93
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,29.22,17.64
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,14.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,20.54,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,59.15,26.97
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,118.89,85.07
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,194.22,147.99
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,262.83,205.41
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,340.9,269.53
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,280.59,222.15
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,189.81,148.06
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,272.45,213.66
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,348.96,272.92
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,524.39,408.84
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,696.22,536.0
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,636.81,486.73
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,552.07,418.86
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,699.68,529.07
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,841.64,627.39
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,866.51,641.27
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,888.33,653.62
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,892.36,653.71
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,903.56,658.83
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,908.48,659.79
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,909.8,658.5
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,905.65,655.09
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,897.84,649.4
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,883.8,638.32
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,866.27,625.09
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,844.16,610.21
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,819.06,593.38
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,789.36,572.25
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,757.32,549.29
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,721.46,523.63
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,683.3,495.92
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,641.39,464.32
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,597.65,430.78
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,550.92,395.17
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,502.78,357.59
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,452.21,317.31
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,398.09,273.62
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,344.36,229.95
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,290.85,186.14
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,237.25,143.18
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,185.12,104.93
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,125.37,68.91
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,79.9,58.88
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,79.6,59.0
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,79.26,59.08
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,77.06,57.64
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,74.73,56.06
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,71.36,53.58
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,66.12,49.45
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,59.02,43.71
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,51.76,37.6
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,41.63,28.76
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,31.71,19.6
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,16.24,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,10.82,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,24.67,7.75
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,70.46,48.78
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,113.63,84.87
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,170.72,132.04
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,225.96,177.48
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,184.27,144.04
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,123.3,93.79
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,203.97,158.17
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,293.5,227.74
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,419.36,324.92
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,556.82,427.22
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,672.79,512.64
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,783.78,589.6
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,817.14,609.38
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,847.93,627.55
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,862.75,634.75
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,884.0,646.4
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,898.49,653.48
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,909.52,658.35
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,914.2,659.1
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,915.25,657.61
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,911.25,654.33
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,903.54,648.75
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,887.64,636.55
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,868.22,622.19
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,845.7,607.2
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,820.21,590.27
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,790.09,569.26
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,757.7,546.42
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,721.91,521.2
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,683.83,493.9
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,641.22,462.95
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,597.01,430.13
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,550.65,394.85
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,502.9,357.63
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,450.2,315.93
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,397.96,273.53
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,344.2,229.78
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,290.6,185.84
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,236.82,142.69
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,184.45,104.16
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,131.89,73.52
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,78.17,57.49
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,77.2,57.07
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,76.12,56.53
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,73.77,54.95
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,71.28,53.23
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,67.07,50.04
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,62.66,46.59
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,56.66,41.75
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.38,34.79
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,38.89,26.49
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,29.23,17.6
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,14.75,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,19.48,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,56.14,22.56
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,117.31,83.4
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,193.28,146.4
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,260.3,202.22
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,336.25,264.19
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,271.3,213.47
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,175.7,135.89
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,225.5,175.08
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,290.55,224.95
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,321.47,247.23
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,351.88,268.78
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,571.66,436.56
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,781.5,585.79
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,815.1,604.91
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,846.18,623.07
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,872.16,637.65
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,885.1,643.58
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,899.56,650.42
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,910.58,655.01
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,821.52,590.78
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,693.24,495.81
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,818.62,587.5
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,905.5,646.27
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,891.45,634.85
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,873.85,621.86
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,851.22,606.99
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,825.56,590.17
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,796.39,569.84
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,764.72,547.9
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,727.97,522.34
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,688.88,494.65
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,646.69,464.3
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,602.56,431.88
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,555.34,396.33
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,506.63,358.7
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,455.55,318.46
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,404.26,277.06
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,345.91,230.23
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,291.49,185.79
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,237.21,142.3
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,184.31,103.37
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,130.89,72.09
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,76.01,55.74
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,75.82,55.82
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,75.61,55.86
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,73.57,54.54
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,71.41,53.1
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,67.51,50.18
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,63.46,47.03
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,57.9,42.58
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.82,35.81
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,39.96,27.24
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,29.93,18.05
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.12,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,15.83,2.09
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,46.38,30.41
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,75.56,55.06
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,110.13,83.83
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,155.4,120.87
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,190.82,149.36
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,227.48,178.19
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,331.53,259.56
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,432.77,336.11
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,517.33,397.81
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,591.06,450.25
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,632.66,477.84
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,673.43,504.45
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,606.58,451.68
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,530.98,392.71
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,723.59,532.66
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,890.37,644.06
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,894.19,642.69
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,905.46,647.4
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,783.17,560.9
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,612.85,437.22
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,780.68,558.7
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,898.28,638.1
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,881.85,624.98
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,861.93,610.65
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,840.08,596.42
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,815.34,580.34
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,784.89,559.34
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,752.35,536.3
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,716.99,511.75
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,685.27,489.04
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,642.09,458.15
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,597.53,425.67
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,550.69,391.67
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,502.67,355.75
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,451.57,315.93
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,399.91,274.66
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,337.78,231.13
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,306.7,213.85
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,258.28,169.09
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,186.51,107.11
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,134.99,76.77
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,89.18,66.22
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,89.97,67.13
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,90.84,68.08
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,88.14,66.31
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,83.87,63.22
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,78.59,59.24
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,73.14,54.99
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,64.9,48.37
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,56.44,41.29
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,44.67,31.09
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,31.55,19.29
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,16.18,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,5.55,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,10.71,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,27.39,15.82
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,44.88,30.61
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,69.0,50.57
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,93.47,70.63
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,128.19,98.62
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,157.0,121.41
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,108.74,82.27
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,71.57,51.86
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,106.19,78.97
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,141.36,105.96
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,338.9,260.0
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,537.6,406.74
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,480.01,360.5
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,416.99,311.04
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,484.47,359.03
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,535.31,394.0
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,569.89,417.76
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,603.53,440.74
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,596.72,433.62
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,588.62,425.91
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,625.61,451.86
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,671.91,483.53
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,654.11,469.86
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,646.27,463.17
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,748.73,539.16
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,814.65,588.4
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,785.27,566.52
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,753.67,543.31
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,717.93,518.2
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,680.14,491.24
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,638.41,459.99
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,595.5,427.41
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,549.8,393.17
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,503.11,357.35
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,450.71,316.76
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,400.99,277.24
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,349.77,236.4
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,299.17,195.69
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,250.05,157.27
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,204.25,124.33
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,156.37,95.86
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,114.46,86.76
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,115.73,88.12
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,117.09,89.54
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,111.97,85.92
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,106.56,82.01
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,103.2,79.68
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,95.58,73.71
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,82.17,62.88
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,69.07,51.92
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,50.27,35.82
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,31.38,19.22
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,16.25,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.31,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,16.44,1.05
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,73.54,50.86
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,125.81,94.67
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,194.05,150.92
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,262.71,207.19
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,321.91,254.99
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,385.94,305.41
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,461.64,363.57
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,529.34,414.49
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,581.79,452.42
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,634.79,489.97
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,690.8,528.99
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,739.87,562.49
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,777.03,586.57
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,812.16,608.92
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,841.31,626.57
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,867.91,642.4
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,886.0,652.13
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,900.91,659.77
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,909.02,663.12
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,905.61,658.86
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,903.65,656.91
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,898.11,652.67
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,884.5,641.77
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,867.5,628.77
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,846.07,614.01
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,821.73,596.79
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,792.43,574.97
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,760.97,551.52
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,725.55,526.1
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,688.18,498.96
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,646.76,468.63
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,604.59,437.14
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,557.61,401.59
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,509.72,364.57
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,458.97,324.57
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,407.08,282.73
