Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,869.36,604.1
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,843.6,588.73
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,814.08,569.67
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,781.75,548.73
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,744.91,525.1
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,705.58,498.36
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,663.3,469.21
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,618.65,437.59
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,569.79,401.93
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,519.37,364.09
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,466.58,323.39
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,412.81,280.77
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,357.49,236.5
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,301.95,191.42
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,245.34,145.96
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,189.41,104.1
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,124.94,63.65
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,70.28,50.9
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,66.76,48.3
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,65.35,47.36
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,63.0,45.75
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,55.52,39.93
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,52.34,37.45
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,49.07,34.82
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,44.42,31.08
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,39.7,27.09
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,31.8,20.23
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,23.75,12.33
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,11.81,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,6.83,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,63.73,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,142.75,96.18
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,222.94,166.76
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,292.34,225.18
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,369.5,287.85
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,433.47,337.32
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,500.78,386.79
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,559.05,427.28
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,616.34,465.16
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,667.48,497.85
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,717.9,529.28
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,760.72,554.99
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,801.71,579.1
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,827.07,592.78
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,858.01,610.1
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,882.37,623.06
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,903.57,634.05
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,919.09,641.53
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,931.05,646.92
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,936.5,648.39
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,938.2,647.72
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,934.23,645.05
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,926.46,640.21
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,911.32,629.59
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,892.56,616.86
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,870.4,603.38
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,845.03,587.88
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,815.07,568.23
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,782.4,546.85
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,745.59,523.34
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,706.31,496.75
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,663.36,467.07
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,618.33,435.19
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,569.85,399.89
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,519.82,362.48
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,467.35,322.39
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,414.65,281.01
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,359.85,237.61
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,299.01,189.27
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,242.72,144.49
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,187.54,103.49
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,132.48,69.99
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,79.34,57.85
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,75.95,55.41
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,68.39,49.58
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,66.0,47.96
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,63.48,46.21
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,60.3,43.86
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,57.06,41.36
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,51.23,36.67
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,45.25,31.62
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,33.83,21.8
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,23.99,12.3
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,6.4,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,38.24,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,124.82,83.17
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,199.84,149.49
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,272.16,210.08
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,350.56,274.01
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,415.39,325.33
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,483.85,377.28
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,543.94,420.23
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,605.58,462.48
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,656.63,495.93
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,704.28,525.57
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,748.95,552.76
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,792.05,578.38
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,826.68,597.6
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,858.77,614.92
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,874.15,621.79
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,896.19,633.07
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,911.78,640.66
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,923.9,646.19
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,929.57,647.82
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,931.58,647.33
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,927.99,644.87
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,920.66,640.22
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,907.36,631.05
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,890.48,619.73
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,868.4,606.13
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,843.14,590.52
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,813.31,571.05
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,780.78,549.79
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,743.78,525.83
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,704.36,498.88
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,661.34,467.89
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,616.32,434.87
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,567.9,399.5
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,518.01,362.08
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,465.96,322.17
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,413.69,281.01
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,359.35,237.94
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,299.15,190.02
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,242.9,145.22
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,187.84,104.23
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,133.32,70.97
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,80.81,59.04
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,70.38,50.99
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,69.57,50.54
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,67.25,48.99
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,64.8,47.3
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,61.35,44.73
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,57.8,41.98
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,51.61,36.9
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,45.25,31.46
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,33.43,21.34
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,23.22,11.49
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,12.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,31.77,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,118.19,77.92
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,192.33,143.89
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,261.64,202.26
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,345.89,270.87
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,411.1,322.72
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,480.06,375.38
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,542.45,420.57
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,606.87,465.45
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,658.44,499.51
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,706.7,529.89
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,751.89,557.45
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,795.63,583.43
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,830.09,602.42
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,861.96,619.41
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,878.19,625.2
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,900.88,635.18
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,915.66,643.11
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,926.96,649.01
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,932.76,650.26
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,934.85,649.36
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,930.84,644.84
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,923.08,638.2
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,908.41,627.85
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,890.14,615.43
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,867.68,601.36
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,842.07,585.37
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,812.33,567.1
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,779.94,547.04
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,743.08,523.33
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,703.84,496.75
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,660.69,466.12
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,615.61,433.46
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,567.84,398.69
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,518.61,361.9
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,465.98,321.83
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,410.86,279.05
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,356.18,236.04
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,301.73,192.5
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,247.03,149.22
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,194.05,110.05
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,144.13,90.81
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,165.78,125.77
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,110.85,83.06
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,79.7,58.63
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,77.18,56.98
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,74.51,55.16
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,71.48,52.97
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,66.04,48.71
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,57.57,41.77
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,48.86,34.38
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,36.84,23.98
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,24.94,12.49
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,13.66,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.12,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,21.37,9.77
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,39.35,25.69
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,68.18,49.45
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,104.97,79.47
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,138.18,106.43
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,172.77,134.02
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,339.29,265.19
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,514.26,395.29
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,567.15,431.28
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,620.65,467.55
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,670.78,500.19
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,728.96,537.24
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,766.68,558.65
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,802.46,578.35
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,835.92,596.01
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,867.09,611.51
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,885.14,618.53
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,900.05,623.6
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,902.98,620.94
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,911.11,621.65
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,909.15,620.15
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,903.61,616.64
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,895.33,612.24
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,883.23,605.43
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,862.11,594.22
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,837.81,580.88
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,808.4,563.34
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,776.26,543.29
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,739.39,519.79
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,700.24,494.1
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,657.65,464.33
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,613.23,432.52
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,564.99,398.08
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,515.56,361.64
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,463.95,322.55
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,413.3,283.11
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,360.15,241.46
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,301.79,195.43
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,254.86,161.4
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,219.43,138.97
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,188.3,125.85
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,176.28,135.13
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,160.55,123.51
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,152.02,117.46
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,136.73,105.89
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,121.09,93.83
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,104.5,80.76
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,87.57,67.11
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,70.62,53.11
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,53.37,38.55
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,36.1,23.76
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,18.17,7.62
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,8.7,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,61.27,37.62
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,111.57,82.66
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,179.73,139.2
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,246.81,194.29
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,307.1,243.16
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,372.11,294.31
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,446.13,349.8
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,510.5,396.4
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,404.81,313.99
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,267.95,205.95
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,329.83,253.01
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,409.8,311.4
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,343.35,260.11
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,291.76,219.79
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,360.41,270.56
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,429.23,319.84
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,563.91,417.63
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,698.16,511.17
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,712.21,519.54
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,738.84,536.91
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,759.77,550.01
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,777.69,561.12
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,709.85,513.05
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,642.78,465.42
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,559.81,406.76
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,472.0,343.89
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,499.53,364.16
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,528.13,384.37
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,535.5,389.59
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,539.82,392.59
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,471.81,344.0
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,411.0,300.44
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,283.44,208.64
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,162.12,118.9
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,221.74,163.85
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,276.69,204.22
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,166.91,122.68
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,54.97,37.5
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,86.78,62.49
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,116.57,85.74
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,150.55,111.74
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,166.39,130.83
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,151.39,119.14
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,145.34,114.69
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,130.91,103.52
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,115.95,91.74
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,100.98,79.55
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,85.57,66.76
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,69.97,53.66
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,54.01,39.93
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,38.31,26.09
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,22.58,10.86
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,11.95,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,45.11,31.29
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,88.16,65.75
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,49.73,34.56
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,13.22,5.02
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,12.82,4.65
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,12.42,4.27
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,79.21,57.13
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,149.7,111.63
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,161.56,120.16
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,173.43,128.73
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,204.6,152.09
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,235.73,175.15
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,483.94,359.48
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,716.48,520.56
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,818.45,593.06
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,904.03,652.91
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,811.64,585.21
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,711.81,511.9
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,668.14,481.43
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,618.4,446.38
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,703.39,510.14
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,760.77,552.96
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,725.39,527.93
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,688.25,501.8
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,648.0,472.18
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,605.92,440.69
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,502.38,364.81
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,424.32,307.82
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,417.61,302.1
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,406.09,291.15
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,366.35,258.67
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,320.82,219.88
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,269.31,178.69
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,218.0,139.53
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,176.61,116.14
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,154.82,120.3
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,147.34,114.74
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,138.01,107.64
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,123.46,96.41
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,112.83,88.21
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,96.42,75.06
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,79.88,61.53
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,62.55,47.13
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,45.03,32.24
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,29.82,18.99
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,14.01,4.41
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,7.26,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.83,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,40.14,21.99
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,82.3,59.68
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,126.12,96.55
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,173.15,135.66
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,216.58,171.42
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,262.35,208.23
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,245.1,192.87
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,207.83,161.43
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,266.05,206.63
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,341.65,263.56
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,480.21,368.15
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,627.66,474.31
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,620.66,466.16
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,626.73,467.85
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,644.74,477.77
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,660.52,486.01
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,808.74,590.8
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,929.14,668.26
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,922.85,660.87
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,925.15,660.25
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,921.92,657.48
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,915.03,652.53
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,902.26,643.95
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,886.0,633.25
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,864.16,619.04
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,839.24,602.89
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,758.41,544.77
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,666.94,477.33
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,664.42,476.43
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,656.19,470.86
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,514.84,371.68
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,393.45,284.84
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,229.64,167.72
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,67.74,46.64
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,95.04,67.75
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,121.7,88.17
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,185.33,136.25
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,242.07,178.46
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,234.77,172.37
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,224.75,164.49
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,195.47,144.21
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,168.66,132.27
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,152.68,119.9
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,136.79,107.46
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,122.54,96.4
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,112.16,88.35
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,95.73,74.93
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,79.17,61.18
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,62.5,47.18
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,45.69,32.77
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,30.51,19.52
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,14.85,4.77
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,83.89,50.3
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,165.39,123.64
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,232.28,179.97
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,307.93,241.91
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,373.53,295.02
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,443.98,350.25
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,511.66,400.95
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,574.9,447.01
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,628.51,484.91
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,682.07,521.59
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,634.01,481.82
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,563.24,425.99
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,595.55,447.3
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,626.92,466.95
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,569.87,421.88
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,489.59,360.88
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,566.48,415.83
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,660.21,479.57
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,673.11,486.31
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,684.65,492.69
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,823.68,589.9
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,918.5,650.17
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,907.15,639.2
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,892.2,627.21
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,870.21,612.78
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,845.07,596.47
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,816.54,576.89
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,785.09,555.54
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,748.29,532.01
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,709.03,505.34
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,666.49,475.31
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,621.62,442.93
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,573.31,408.1
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,523.44,370.99
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,469.75,330.23
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,415.78,288.27
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,361.56,244.85
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,307.67,200.99
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,252.04,156.26
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,197.13,114.61
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,136.14,75.43
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,83.98,62.89
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,78.26,58.55
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,76.21,57.11
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,73.49,55.22
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,70.62,53.17
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,65.94,49.54
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,61.08,45.63
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,51.88,38.0
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,44.04,31.23
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,32.93,21.37
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,21.62,9.04
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,21.11,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,106.57,63.62
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,184.62,138.03
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,262.05,203.27
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,348.17,273.95
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,415.29,327.63
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,486.39,382.22
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,550.3,429.69
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,616.35,477.13
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,665.92,509.55
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,717.85,542.83
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,763.88,571.23
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,808.4,598.07
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,842.79,617.33
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,865.04,628.4
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,891.09,642.38
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,914.09,654.28
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,930.14,663.08
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,942.63,669.77
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,948.48,671.49
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,950.6,671.03
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,946.13,667.94
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,937.84,662.62
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,924.39,652.81
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,907.27,640.81
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,884.84,626.81
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,859.08,610.71
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,828.15,590.3
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,794.37,567.97
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,756.7,543.84
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,716.48,516.16
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,672.25,483.91
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,625.99,449.57
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,576.45,413.86
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,525.34,375.75
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,471.9,333.91
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,417.64,290.21
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,361.41,243.99
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,305.08,197.15
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,248.28,150.79
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,184.56,102.23
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,151.05,91.36
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,155.52,119.88
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,106.5,81.08
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,67.6,49.87
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,59.49,43.54
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,56.98,41.73
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,53.84,39.33
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,50.67,36.79
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,44.92,32.03
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,39.06,26.93
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,29.89,18.74
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,19.46,7.05
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,10.67,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,19.03,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,104.36,60.37
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,184.02,137.72
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,261.66,203.56
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,347.91,274.79
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,414.58,328.65
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,485.26,383.5
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,445.1,350.38
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,379.27,296.77
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,544.7,425.0
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,716.62,549.25
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,760.86,576.27
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,803.32,602.36
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,837.98,622.73
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,860.42,634.71
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,886.43,649.39
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,909.38,661.97
