Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,824.11,600.45
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,689.14,500.31
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,741.76,537.01
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,807.06,580.08
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,816.51,585.09
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,823.05,588.59
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,822.56,586.64
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,819.11,582.84
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,804.39,574.55
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,785.29,563.29
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,799.05,575.18
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,791.27,570.77
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,753.89,546.18
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,713.98,518.12
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,669.57,486.25
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,623.32,452.32
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,574.47,416.42
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,524.13,378.25
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,470.83,336.12
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,415.03,291.24
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,359.46,245.4
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,304.03,199.18
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,247.83,153.23
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,192.93,111.16
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,138.63,76.84
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,79.12,59.06
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,73.83,55.01
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,72.53,54.17
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,69.97,52.38
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,67.27,50.45
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,63.16,47.27
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,58.93,43.86
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,50.19,36.49
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,42.63,29.87
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,31.82,20.25
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,20.85,7.36
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.44,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,61.21,32.41
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,126.13,93.4
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,201.86,156.79
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,302.32,239.16
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,370.19,294.13
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,443.38,351.4
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,522.76,411.71
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,601.26,469.55
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,656.56,507.98
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,711.71,544.41
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,761.9,575.53
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,807.09,602.48
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,844.14,624.19
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,878.68,643.94
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,906.74,659.45
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,931.79,672.92
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,936.35,672.77
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,948.85,678.02
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,955.77,679.69
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,958.99,679.14
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,955.59,676.24
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,948.37,671.09
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,934.68,660.58
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,917.35,647.92
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,894.7,633.32
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,868.79,616.67
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,838.16,595.72
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,804.65,572.95
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,766.54,548.11
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,725.94,519.9
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,681.51,487.65
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,634.92,453.25
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,585.04,416.52
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,533.65,377.67
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,479.69,335.94
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,424.89,292.36
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,368.45,247.07
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,311.98,201.02
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,247.7,149.49
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,190.16,105.78
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,133.02,70.01
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,77.96,57.36
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,72.56,53.27
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,65.24,47.56
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,62.63,45.83
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,59.89,43.95
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,56.51,41.36
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,53.07,38.61
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,47.01,33.59
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,40.83,28.22
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,29.36,18.11
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,19.4,5.72
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,10.67,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,12.49,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,93.91,50.17
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,170.3,126.83
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,245.84,190.83
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,337.5,266.06
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,405.98,321.08
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,478.71,377.24
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,546.24,427.57
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,616.42,478.09
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,669.72,513.36
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,719.42,545.14
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,766.51,573.25
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,812.18,599.68
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,847.58,619.59
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,880.36,637.54
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,896.55,644.54
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,919.54,656.05
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,934.97,663.06
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,946.86,667.96
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,953.14,669.46
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,955.67,668.77
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,951.53,665.47
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,943.59,659.98
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,930.47,650.49
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,913.67,638.83
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,891.09,624.93
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,865.19,608.94
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,834.08,588.68
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,800.07,566.48
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,762.2,542.51
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,721.76,515.07
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,677.51,484.4
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,631.1,451.36
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,581.22,414.78
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,529.76,375.95
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,475.96,334.32
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,421.34,290.79
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,364.74,244.7
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,308.04,197.94
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,250.63,151.39
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,186.39,102.71
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,128.91,66.66
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,73.43,53.73
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,68.13,49.82
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,67.09,49.29
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,59.34,43.25
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,57.17,41.72
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,54.02,39.31
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,50.84,36.76
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,45.09,31.98
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,39.24,26.88
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,29.62,18.25
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,18.66,4.47
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,90.42,45.41
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,187.07,138.64
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,265.36,204.8
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,351.65,275.48
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,419.76,329.7
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,492.02,384.75
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,556.11,431.78
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,622.2,478.3
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,672.58,510.84
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,725.36,544.24
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,771.11,572.02
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,815.23,598.18
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,850.86,618.29
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,874.14,630.2
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,899.55,643.54
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,921.8,654.77
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,937.37,661.79
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,949.35,666.68
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,955.18,668.36
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,957.25,667.88
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,953.12,665.09
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,945.17,660.08
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,931.58,650.33
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,914.3,638.42
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,891.71,624.57
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,865.8,608.64
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,835.08,588.37
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,801.46,566.22
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,763.18,542.12
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,722.39,514.57
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,678.16,484.06
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,631.78,451.2
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,581.65,414.43
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,530.01,375.51
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,476.21,333.99
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,421.94,290.89
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,365.46,245.58
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,308.91,199.45
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,245.02,148.11
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,187.94,104.61
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,131.0,68.8
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,76.0,56.03
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,70.2,51.59
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,68.55,50.46
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,60.35,44.07
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,57.87,42.29
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,54.42,39.63
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,50.9,36.8
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,44.75,31.69
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,38.47,26.22
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,28.83,17.56
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,17.91,3.1
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,9.82,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,98.64,47.06
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,201.88,149.7
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,277.56,214.57
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,362.74,284.82
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,328.4,259.08
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,255.49,201.02
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,344.79,270.88
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,427.66,333.42
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,587.3,452.2
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,732.44,552.23
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,776.99,577.5
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,819.69,601.65
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,845.52,615.41
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,877.42,633.16
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,902.4,646.21
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,924.07,657.13
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,939.72,665.63
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,951.77,671.98
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,956.32,672.81
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,957.02,671.41
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,921.3,648.02
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,855.61,600.54
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,848.58,596.4
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,837.76,589.35
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,864.53,610.55
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,865.54,611.43
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,834.08,590.54
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,799.87,568.02
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,740.86,525.3
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,677.6,478.8
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,645.76,457.58
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,611.32,433.82
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,553.16,392.87
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,497.58,353.13
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,467.16,329.33
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,422.29,291.74
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,366.21,246.63
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,310.11,200.79
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,245.94,149.16
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,188.24,105.1
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,131.76,69.57
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,77.29,57.09
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,70.93,52.21
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,68.61,50.53
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,60.41,44.13
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,57.94,42.36
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,53.76,39.09
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,49.44,35.6
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,43.63,30.75
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,37.72,25.58
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,28.05,16.85
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,17.16,1.55
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,91.32,40.05
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,190.86,140.88
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,267.82,206.26
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,352.46,275.59
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,421.92,330.79
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,495.64,386.88
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,558.77,433.17
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,623.61,478.89
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,565.35,431.49
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,479.37,363.98
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,415.56,314.15
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,343.56,257.57
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,366.52,273.69
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,389.06,288.92
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,684.13,502.44
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,923.93,655.78
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,939.32,660.19
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,951.14,664.89
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,956.41,665.68
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,957.88,664.33
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,953.14,661.34
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,944.62,656.2
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,929.06,645.51
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,909.91,632.74
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,886.61,618.73
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,860.13,602.72
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,829.02,584.13
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,795.25,563.64
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,757.38,539.56
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,717.16,512.35
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,672.88,481.95
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,626.88,449.48
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,577.82,413.72
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,527.43,375.91
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,472.89,334.14
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,418.91,291.54
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,363.26,247.07
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,307.98,202.09
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,251.5,156.38
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,196.33,114.33
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,135.26,74.8
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,82.85,62.09
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,76.61,57.3
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,74.11,55.48
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,71.25,53.46
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,68.25,51.27
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,62.34,46.48
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,56.15,41.32
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,49.06,35.32
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.75,27.21
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,28.51,17.13
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,17.08,0.03
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,9.39,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,82.62,32.52
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,171.11,126.13
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,242.18,187.12
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,322.97,253.96
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,396.63,313.09
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,470.39,370.2
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,534.09,417.88
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,599.78,465.48
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,654.61,502.32
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,709.28,537.65
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,752.54,564.4
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,798.63,592.64
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,835.63,613.93
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,870.16,633.3
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,896.95,647.73
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,920.69,660.15
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,926.29,660.94
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,939.78,667.04
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,945.3,668.08
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,947.14,666.99
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,943.81,663.78
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,936.72,658.39
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,923.15,648.1
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,906.01,635.73
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,883.67,621.15
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,858.12,604.62
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,827.49,583.66
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,794.14,561.04
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,756.65,536.6
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,716.76,509.09
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,672.62,478.19
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,626.61,445.32
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,577.62,409.4
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,527.24,371.56
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,474.51,331.19
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,418.54,287.46
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,362.18,242.4
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,306.09,196.96
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,248.97,151.4
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,193.13,109.49
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,138.09,75.29
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,78.12,57.42
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,72.95,53.56
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,71.58,52.67
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,68.95,50.86
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,66.21,48.9
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,61.66,45.38
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,56.98,41.61
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,47.68,33.91
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,39.69,27.01
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,28.07,16.6
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,16.27,0.0
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,8.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,76.71,26.3
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,157.41,115.68
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,233.93,180.89
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,322.33,253.88
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,397.0,313.92
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,472.03,372.09
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,539.22,421.68
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,609.0,471.28
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,663.55,507.43
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,717.86,542.37
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,761.5,568.13
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,807.5,594.9
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,844.03,615.42
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,878.02,633.94
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,904.61,647.74
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,917.09,652.44
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,933.28,660.64
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,945.95,666.59
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,952.07,667.55
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,954.46,666.34
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,950.18,661.58
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,942.15,654.69
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,928.99,644.78
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,912.2,632.79
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,889.65,618.64
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,863.82,602.49
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,832.81,583.4
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,798.97,562.41
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,760.9,538.25
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,720.36,510.72
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,676.1,479.22
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,629.79,445.63
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,579.82,410.14
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,528.43,372.48
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,474.44,331.16
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,417.61,286.78
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,361.02,241.44
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,304.64,195.64
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,247.66,150.08
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,192.0,108.25
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,136.52,73.76
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,76.32,55.8
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,71.48,52.2
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,70.36,51.5
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,67.67,49.64
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,64.86,47.62
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,60.61,44.35
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,56.27,40.85
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,46.98,33.17
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,38.98,26.26
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,27.32,15.8
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,15.5,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,8.54,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,57.25,15.13
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,120.06,87.13
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,192.65,148.51
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,288.34,226.82
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,357.42,282.53
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,432.04,340.53
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,501.44,392.81
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,583.34,452.25
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,639.67,490.76
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,696.06,527.65
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,746.16,557.78
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,795.36,586.44
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,833.09,607.95
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,862.94,624.01
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,891.13,639.25
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,916.34,652.48
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,933.61,660.64
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,947.42,666.71
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,954.66,668.77
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,958.2,668.69
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,954.12,664.04
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,946.29,657.27
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,920.98,639.8
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,905.81,628.91
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,883.49,614.86
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,858.02,598.92
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,826.71,579.6
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,792.8,558.52
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,755.65,534.34
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,716.16,507.43
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,671.9,475.72
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,629.31,444.45
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,579.33,409.35
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,528.16,372.23
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,474.06,331.11
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,419.87,288.78
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,364.16,244.36
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,308.87,199.68
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,253.18,155.39
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,192.37,109.96
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,137.39,75.68
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,85.01,62.74
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,80.28,59.25
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,78.93,58.41
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,75.93,56.32
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,72.78,54.07
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,65.75,48.54
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,59.46,43.45
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,50.68,36.1
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,41.72,28.31
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,28.36,16.38
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,15.02,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,8.11,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,76.78,17.16
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,159.87,116.47
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,235.27,181.03
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,322.05,252.48
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,397.46,312.78
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,473.36,371.17
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,541.35,421.68
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,611.95,472.29
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,666.64,508.16
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,721.1,542.88
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,766.16,570.23
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,813.83,598.76
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,850.58,619.42
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,884.75,638.14
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,900.69,644.88
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,923.99,656.49
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,940.28,663.97
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,953.02,669.33
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,959.15,671.13
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,961.52,670.76
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,957.18,668.19
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,949.05,663.39
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,936.68,654.67
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,920.59,643.71
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,897.76,629.88
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,871.58,613.91
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,840.12,593.49
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,805.74,571.07
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,767.43,546.66
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,726.55,519.04
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,681.11,487.43
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,633.58,453.53
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,583.69,416.73
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,532.23,377.75
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,477.52,335.32
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,421.98,291.05
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,364.83,244.58
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,307.66,197.52
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,249.72,150.59
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,185.15,101.69
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,127.36,65.53
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,71.66,52.14
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,67.09,48.71
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,66.0,48.03
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,57.94,41.77
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,55.34,39.88
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,52.11,37.39
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,48.87,34.77
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,42.22,29.22
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,35.44,23.3
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,24.82,13.56
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,13.26,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,82.0,20.5,2.2,26.5,30.0,62.71,8.38
2016,8,10,6,30,164.0,41.0,2.4,27.0,60.0,134.49,97.15
2016,8,10,6,45,264.0,55.5,2.6,27.5,105.5,218.49,167.95
2016,8,10,7,0,364.0,70.0,2.8,28.0,151.0,303.84,238.26
2016,8,10,7,15,428.5,81.0,2.85,28.5,202.0,373.25,294.27
2016,8,10,7,30,493.0,92.0,2.9,29.0,253.0,448.12,352.38
2016,8,10,7,45,552.0,96.0,2.95,29.5,308.5,523.64,408.77
2016,8,10,8,0,611.0,100.0,3.0,30.0,364.0,595.77,460.82
2016,8,10,8,15,643.0,106.0,2.95,30.5,417.0,651.51,498.34
2016,8,10,8,30,675.0,112.0,2.9,31.0,470.0,707.19,534.28
2016,8,10,8,45,706.5,113.5,2.9,31.5,522.0,756.67,565.21
2016,8,10,9,0,738.0,115.0,2.9,32.0,574.0,800.89,591.96
2016,8,10,9,15,755.5,118.5,2.85,32.5,621.0,837.77,613.07
2016,8,10,9,30,773.0,122.0,2.8,33.0,668.0,872.2,632.26
2016,8,10,9,45,789.0,123.5,2.75,33.5,710.5,900.28,647.07
2016,8,10,10,0,805.0,125.0,2.7,34.0,753.0,925.35,659.85
2016,8,10,10,15,815.0,127.0,2.7,34.5,789.0,941.94,667.57
2016,8,10,10,30,825.0,129.0,2.7,35.0,825.0,942.69,665.4
2016,8,10,10,45,833.5,129.5,2.7,35.5,854.5,949.02,667.03
2016,8,10,11,0,842.0,130.0,2.7,36.0,884.0,951.7,666.44
2016,8,10,11,15,847.0,131.5,2.7,36.5,905.5,948.25,662.18
2016,8,10,11,30,852.0,133.0,2.7,37.0,927.0,941.04,655.76
