Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,45,857.0,132.0,2.75,37.5,941.5,927.84,646.15
2016,8,10,12,0,862.0,131.0,2.8,38.0,956.0,911.04,634.45
2016,8,10,12,15,863.5,131.5,2.8,38.0,961.5,888.95,620.48
2016,8,10,12,30,865.0,132.0,2.8,38.0,967.0,863.58,604.51
2016,8,10,12,45,864.0,132.0,2.85,38.5,964.5,832.63,584.06
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,798.87,561.82
2016,8,10,13,15,861.0,131.0,2.95,39.0,951.5,760.9,537.91
2016,8,10,13,30,859.0,130.0,3.0,39.0,941.0,720.46,510.54
2016,8,10,13,45,853.5,129.5,3.05,39.0,921.5,675.75,479.65
2016,8,10,14,0,848.0,129.0,3.1,39.0,902.0,629.16,446.68
2016,8,10,14,15,841.5,127.5,3.15,39.0,875.5,579.56,410.72
2016,8,10,14,30,835.0,126.0,3.2,39.0,849.0,528.57,372.7
2016,8,10,14,45,827.0,123.5,3.25,39.0,816.0,474.99,331.68
2016,8,10,15,0,819.0,121.0,3.3,39.0,783.0,420.64,288.86
2016,8,10,15,15,700.5,175.0,3.35,38.5,721.0,361.86,244.52
2016,8,10,15,30,582.0,229.0,3.4,38.0,659.0,321.01,214.1
2016,8,10,15,45,483.0,245.0,3.5,38.0,586.5,268.71,176.51
2016,8,10,16,0,384.0,261.0,3.6,38.0,514.0,233.82,154.28
2016,8,10,16,15,406.0,232.0,3.65,37.5,480.5,180.4,117.73
2016,8,10,16,30,428.0,203.0,3.7,37.0,447.0,130.99,99.27
2016,8,10,16,45,372.5,191.0,3.75,37.0,388.0,130.05,98.96
2016,8,10,17,0,317.0,179.0,3.8,37.0,329.0,122.94,93.68
2016,8,10,17,15,305.5,156.5,3.75,36.5,285.5,109.81,83.68
2016,8,10,17,30,294.0,134.0,3.7,36.0,242.0,96.04,72.99
2016,8,10,17,45,265.5,114.0,3.65,36.0,199.0,83.08,62.59
2016,8,10,18,0,237.0,94.0,3.6,36.0,156.0,69.64,51.57
2016,8,10,18,15,193.5,74.0,3.55,35.0,116.5,55.64,40.02
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,41.24,27.83
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,27.57,15.39
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.07,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,19.5,2.3,26.5,24.0,40.39,0.0
2016,8,11,6,30,84.0,39.0,2.5,27.0,48.0,96.34,68.13
2016,8,11,6,45,151.0,58.0,2.75,27.5,86.0,154.79,118.05
2016,8,11,7,0,218.0,77.0,3.0,28.0,124.0,220.13,172.4
2016,8,11,7,15,254.5,95.5,3.1,28.5,166.5,272.74,215.41
2016,8,11,7,30,291.0,114.0,3.2,29.0,209.0,328.31,259.36
2016,8,11,7,45,221.5,145.5,3.35,30.0,226.0,327.65,256.5
2016,8,11,8,0,152.0,177.0,3.5,31.0,243.0,304.54,236.04
2016,8,11,8,15,268.0,186.0,3.55,31.5,320.5,423.77,327.08
2016,8,11,8,30,384.0,195.0,3.6,32.0,398.0,536.15,409.69
2016,8,11,8,45,430.0,203.5,3.65,32.5,453.0,613.51,463.08
2016,8,11,9,0,476.0,212.0,3.7,33.0,508.0,674.43,504.09
2016,8,11,9,15,467.5,234.5,3.65,33.5,544.5,701.12,519.13
2016,8,11,9,30,459.0,257.0,3.6,34.0,581.0,724.91,532.15
2016,8,11,9,45,443.0,282.5,3.55,34.5,611.0,741.76,540.14
2016,8,11,10,0,427.0,308.0,3.5,35.0,641.0,755.41,545.97
2016,8,11,10,15,400.0,337.5,3.5,35.5,661.5,742.6,534.46
2016,8,11,10,30,373.0,367.0,3.5,36.0,682.0,744.78,532.87
2016,8,11,10,45,407.0,351.0,3.5,36.5,705.5,773.69,550.78
2016,8,11,11,0,441.0,335.0,3.5,37.0,729.0,785.13,557.23
2016,8,11,11,15,651.5,230.0,3.5,37.0,828.0,880.93,624.29
2016,8,11,11,30,862.0,125.0,3.5,37.0,927.0,944.57,664.06
2016,8,11,11,45,856.0,132.0,3.5,37.5,938.5,928.39,651.52
2016,8,11,12,0,850.0,139.0,3.5,38.0,950.0,908.64,637.42
2016,8,11,12,15,851.0,139.0,3.5,38.0,955.5,885.75,622.76
2016,8,11,12,30,852.0,139.0,3.5,38.0,961.0,859.68,606.11
2016,8,11,12,45,848.0,141.5,3.55,38.5,957.5,828.53,585.2
2016,8,11,13,0,844.0,144.0,3.6,39.0,954.0,794.74,562.58
2016,8,11,13,15,841.5,143.0,3.6,39.0,943.0,756.87,537.85
2016,8,11,13,30,839.0,142.0,3.6,39.0,932.0,716.66,510.14
2016,8,11,13,45,831.5,143.0,3.65,39.0,912.5,672.42,479.25
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,626.51,446.45
2016,8,11,14,15,817.5,142.0,3.65,39.0,866.5,579.07,411.51
2016,8,11,14,30,811.0,140.0,3.6,39.0,840.0,527.34,372.69
2016,8,11,14,45,801.0,138.0,3.6,39.0,806.5,473.0,331.06
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,418.25,287.96
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,362.13,243.39
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,306.39,198.41
2016,8,11,15,45,750.0,127.5,3.45,38.0,649.0,249.83,153.01
2016,8,11,16,0,734.0,124.0,3.4,38.0,604.0,194.6,111.39
2016,8,11,16,15,712.5,119.5,3.35,37.5,555.0,132.88,72.06
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,79.84,58.7
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,75.2,55.23
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,73.26,53.89
2016,8,11,17,15,596.0,97.0,3.05,36.5,347.5,69.97,51.55
2016,8,11,17,30,557.0,90.0,2.9,36.0,294.0,66.53,49.02
2016,8,11,17,45,498.5,82.0,2.75,36.0,241.0,61.99,45.39
2016,8,11,18,0,440.0,74.0,2.6,36.0,188.0,55.44,39.97
2016,8,11,18,15,358.5,62.0,2.55,35.5,140.0,46.88,32.77
2016,8,11,18,30,277.0,50.0,2.5,35.0,92.0,38.15,25.17
2016,8,11,18,45,138.5,34.0,2.5,34.5,55.0,26.5,14.27
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,15.36,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.5,21.0,3.15,26.5,27.0,53.18,0.0
2016,8,12,6,30,109.0,42.0,3.3,27.0,54.0,113.32,80.7
2016,8,12,6,45,211.5,59.0,3.45,27.5,99.0,187.55,143.93
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,285.27,224.05
2016,8,12,7,15,373.0,85.5,3.65,28.5,189.5,347.16,274.6
2016,8,12,7,30,432.0,95.0,3.7,29.0,235.0,414.12,327.35
2016,8,12,7,45,474.0,107.5,3.75,29.5,288.0,477.07,374.97
2016,8,12,8,0,516.0,120.0,3.8,30.0,341.0,542.2,422.61
2016,8,12,8,15,579.0,122.0,3.75,30.5,402.0,622.31,479.69
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,697.06,530.51
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,747.83,561.65
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,797.69,591.48
2016,8,12,9,15,627.0,176.5,3.6,33.5,588.5,793.62,584.99
2016,8,12,9,30,547.0,224.0,3.5,34.0,610.0,773.28,566.32
2016,8,12,9,45,521.5,252.0,3.4,35.0,638.5,785.95,569.85
2016,8,12,10,0,496.0,280.0,3.3,36.0,667.0,794.67,570.51
2016,8,12,10,15,500.5,298.0,3.15,36.5,704.0,818.7,582.88
2016,8,12,10,30,505.0,316.0,3.0,37.0,741.0,839.9,593.11
2016,8,12,10,45,458.5,345.5,2.95,37.5,741.5,819.68,576.17
2016,8,12,11,0,412.0,375.0,2.9,38.0,742.0,796.28,557.64
2016,8,12,11,15,427.0,382.0,2.8,38.0,771.5,808.52,564.61
2016,8,12,11,30,442.0,389.0,2.7,38.0,801.0,817.91,569.49
2016,8,12,11,45,613.5,287.5,2.65,38.5,868.0,871.05,605.75
2016,8,12,12,0,785.0,186.0,2.6,39.0,935.0,906.82,628.24
2016,8,12,12,15,786.5,186.5,2.55,39.0,940.5,884.82,613.64
2016,8,12,12,30,788.0,187.0,2.5,39.0,946.0,859.65,597.58
2016,8,12,12,45,786.0,187.5,2.45,39.5,943.0,828.59,576.62
2016,8,12,13,0,784.0,188.0,2.4,40.0,940.0,794.94,553.42
2016,8,12,13,15,781.0,187.0,2.35,40.0,929.0,756.87,528.11
2016,8,12,13,30,778.0,186.0,2.3,40.0,918.0,716.67,501.01
2016,8,12,13,45,772.5,184.5,2.3,40.0,899.0,672.43,471.0
2016,8,12,14,0,767.0,183.0,2.3,40.0,880.0,626.61,439.22
2016,8,12,14,15,759.5,181.0,2.2,40.0,853.5,577.89,404.27
2016,8,12,14,30,752.0,179.0,2.1,40.0,827.0,528.21,367.78
2016,8,12,14,45,721.5,188.0,2.05,40.0,789.5,473.14,326.91
2016,8,12,15,0,691.0,197.0,2.0,40.0,752.0,421.28,287.41
2016,8,12,15,15,676.0,192.5,1.95,39.5,712.5,367.02,245.89
2016,8,12,15,30,661.0,188.0,1.9,39.0,673.0,313.73,204.43
2016,8,12,15,45,517.5,225.0,1.85,39.0,589.5,263.21,169.57
2016,8,12,16,0,374.0,262.0,1.8,39.0,506.0,233.05,152.65
2016,8,12,16,15,355.0,242.5,1.75,38.5,459.5,189.32,125.02
2016,8,12,16,30,336.0,223.0,1.7,38.0,413.0,148.25,111.99
2016,8,12,16,45,341.0,197.5,1.65,38.0,373.0,133.41,100.86
2016,8,12,17,0,346.0,172.0,1.6,38.0,333.0,119.26,90.1
2016,8,12,17,15,310.0,157.0,1.4,37.5,287.5,110.2,83.4
2016,8,12,17,30,274.0,142.0,1.2,37.0,242.0,100.77,76.27
2016,8,12,17,45,239.0,121.5,1.05,36.5,197.5,87.55,65.89
2016,8,12,18,0,204.0,101.0,0.9,36.0,153.0,73.86,54.85
2016,8,12,18,15,155.0,78.5,0.9,35.0,112.5,58.32,42.08
2016,8,12,18,30,106.0,56.0,0.9,34.0,72.0,42.98,29.11
2016,8,12,18,45,53.0,33.5,0.95,33.5,41.5,26.31,13.92
2016,8,12,19,0,0.0,11.0,1.0,33.0,11.0,9.39,0.0
2016,8,12,19,15,0.0,5.5,1.1,32.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.45
2016,8,13,7,45,0.0,46.5,0.55,27.5,46.5,38.45,25.82
2016,8,13,8,0,0.0,84.0,0.6,28.0,84.0,70.19,51.17
2016,8,13,8,15,60.0,155.5,0.65,28.0,187.5,196.36,151.61
2016,8,13,8,30,120.0,227.0,0.7,28.0,291.0,340.88,260.35
2016,8,13,8,45,60.0,175.5,0.75,28.0,207.5,217.12,165.33
2016,8,13,9,0,0.0,124.0,0.8,28.0,124.0,104.9,77.25
2016,8,13,9,15,19.0,204.0,0.85,28.0,217.5,195.65,147.7
2016,8,13,9,30,38.0,284.0,0.9,28.0,311.0,308.3,231.27
2016,8,13,9,45,248.0,289.0,0.95,28.5,480.0,547.81,405.88
2016,8,13,10,0,458.0,294.0,1.0,29.0,649.0,773.77,557.15
2016,8,13,10,15,459.5,310.5,1.0,29.0,681.5,792.87,565.51
2016,8,13,10,30,461.0,327.0,1.0,29.0,714.0,809.3,574.53
2016,8,13,10,45,346.0,383.0,1.05,29.0,679.5,732.87,521.99
2016,8,13,11,0,231.0,439.0,1.1,29.0,645.0,653.97,467.65
2016,8,13,11,15,143.5,431.5,1.0,29.0,560.5,555.73,399.32
2016,8,13,11,30,56.0,424.0,0.9,29.0,476.0,442.87,319.67
2016,8,13,11,45,117.5,454.5,0.85,29.5,565.5,539.15,386.46
2016,8,13,12,0,179.0,485.0,0.8,30.0,655.0,615.35,435.99
2016,8,13,12,15,253.0,472.5,0.7,30.0,715.0,669.17,470.66
2016,8,13,12,30,327.0,460.0,0.6,30.0,775.0,705.99,493.78
2016,8,13,12,45,338.0,452.0,0.5,30.0,776.5,689.18,481.32
2016,8,13,13,0,349.0,444.0,0.4,30.0,778.0,670.54,468.24
2016,8,13,13,15,256.5,460.0,0.4,30.0,704.0,592.31,415.97
2016,8,13,13,30,164.0,476.0,0.4,30.0,630.0,517.67,365.79
2016,8,13,13,45,269.5,438.5,0.4,30.0,685.5,543.91,385.38
2016,8,13,14,0,375.0,401.0,0.4,30.0,741.0,558.42,395.24
2016,8,13,14,15,467.0,348.5,0.5,29.5,759.0,543.21,386.31
2016,8,13,14,30,559.0,296.0,0.6,29.0,777.0,518.86,370.0
2016,8,13,14,45,476.0,316.0,0.75,29.0,714.0,457.59,326.85
2016,8,13,15,0,393.0,336.0,0.9,29.0,651.0,407.45,291.13
2016,8,13,15,15,352.5,329.0,1.0,28.5,601.0,358.84,256.0
2016,8,13,15,30,312.0,322.0,1.1,28.0,551.0,314.56,223.73
2016,8,13,15,45,332.5,294.0,1.25,28.0,523.5,274.55,192.28
2016,8,13,16,0,353.0,266.0,1.4,28.0,496.0,232.42,159.86
2016,8,13,16,15,196.5,243.5,1.45,28.0,370.0,184.82,132.48
2016,8,13,16,30,40.0,221.0,1.5,28.0,244.0,157.92,124.57
2016,8,13,16,45,67.5,207.0,1.6,28.0,240.5,148.53,117.52
2016,8,13,17,0,95.0,193.0,1.7,28.0,237.0,139.05,110.27
2016,8,13,17,15,77.5,170.5,1.7,27.5,203.5,123.92,98.44
2016,8,13,17,30,60.0,148.0,1.7,27.0,170.0,108.48,86.11
2016,8,13,17,45,48.5,122.5,1.75,27.0,138.5,91.07,71.67
2016,8,13,18,0,37.0,97.0,1.8,27.0,107.0,73.29,56.62
2016,8,13,18,15,20.0,72.0,1.75,26.5,77.5,55.42,41.28
2016,8,13,18,30,3.0,47.0,1.7,26.0,48.0,37.49,25.62
2016,8,13,18,45,1.5,26.5,1.7,26.0,27.0,21.58,10.59
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,3.3,25.0,14.5,11.97,0.0
2016,8,14,6,30,0.0,29.0,3.4,25.0,29.0,25.21,13.7
2016,8,14,6,45,14.0,52.5,3.5,25.0,55.5,61.21,43.86
2016,8,14,7,0,28.0,76.0,3.6,25.0,82.0,94.03,71.51
2016,8,14,7,15,44.0,99.0,3.75,25.0,111.5,128.03,99.96
2016,8,14,7,30,60.0,122.0,3.9,25.0,141.0,163.13,128.87
2016,8,14,7,45,30.0,107.5,4.1,25.5,117.0,123.32,95.79
2016,8,14,8,0,0.0,93.0,4.3,26.0,93.0,78.55,58.39
2016,8,14,8,15,0.0,82.0,4.35,26.0,82.0,68.09,49.74
2016,8,14,8,30,0.0,71.0,4.4,26.0,71.0,58.92,42.16
2016,8,14,8,45,6.5,139.0,4.5,26.0,143.0,124.75,94.85
2016,8,14,9,0,13.0,207.0,4.6,26.0,215.0,194.39,149.42
2016,8,14,9,15,30.0,250.0,4.5,26.0,270.5,267.38,205.83
2016,8,14,9,30,47.0,293.0,4.4,26.0,326.0,326.72,250.71
2016,8,14,9,45,73.0,328.5,4.3,26.0,383.5,386.65,295.64
2016,8,14,10,0,99.0,364.0,4.2,26.0,441.0,446.59,339.78
2016,8,14,10,15,86.0,376.0,4.1,26.0,445.5,443.54,336.01
2016,8,14,10,30,73.0,388.0,4.0,26.0,450.0,439.93,332.13
2016,8,14,10,45,59.0,387.0,3.9,26.0,438.0,421.7,317.68
2016,8,14,11,0,45.0,386.0,3.8,26.0,426.0,403.53,303.39
2016,8,14,11,15,37.0,377.5,3.75,26.0,411.0,383.97,288.44
2016,8,14,11,30,29.0,369.0,3.7,26.0,396.0,364.74,273.77
2016,8,14,11,45,14.5,202.5,3.65,26.5,216.0,193.76,145.14
2016,8,14,12,0,0.0,36.0,3.6,27.0,36.0,30.14,18.1
2016,8,14,12,15,6.0,139.0,3.5,27.0,145.0,122.51,90.37
2016,8,14,12,30,12.0,242.0,3.4,27.0,254.0,215.2,161.09
2016,8,14,12,45,11.5,233.5,3.35,27.0,245.0,206.5,154.29
2016,8,14,13,0,11.0,225.0,3.3,27.0,236.0,197.86,147.75
2016,8,14,13,15,5.5,143.5,3.15,27.0,149.0,124.38,91.54
2016,8,14,13,30,0.0,62.0,3.0,27.0,62.0,51.93,35.24
2016,8,14,13,45,4.0,127.5,2.95,27.0,131.5,109.15,80.0
2016,8,14,14,0,8.0,193.0,2.9,27.0,201.0,165.18,123.13
2016,8,14,14,15,19.5,267.5,2.75,27.0,285.0,230.86,172.99
2016,8,14,14,30,31.0,342.0,2.6,27.0,369.0,289.65,216.76
2016,8,14,14,45,17.5,254.0,2.5,27.0,269.5,214.63,160.56
2016,8,14,15,0,4.0,166.0,2.4,27.0,170.0,138.12,102.59
2016,8,14,15,15,17.0,225.0,2.3,26.5,238.0,187.4,140.74
2016,8,14,15,30,30.0,284.0,2.2,26.0,306.0,224.31,168.8
2016,8,14,15,45,20.0,245.5,2.1,26.0,259.5,197.4,148.71
2016,8,14,16,0,10.0,207.0,2.0,26.0,213.0,164.96,124.5
2016,8,14,16,15,5.0,141.0,1.85,25.5,144.0,114.5,85.89
2016,8,14,16,30,0.0,75.0,1.7,25.0,75.0,62.28,47.08
2016,8,14,16,45,0.0,64.0,1.6,25.0,64.0,53.07,39.54
2016,8,14,17,0,0.0,53.0,1.5,25.0,53.0,43.88,31.9
2016,8,14,17,15,0.0,46.0,1.35,24.5,46.0,38.04,27.11
2016,8,14,17,30,0.0,39.0,1.2,24.0,39.0,32.21,22.25
2016,8,14,17,45,0.0,31.5,1.1,24.0,31.5,25.98,16.9
2016,8,14,18,0,0.0,24.0,1.0,24.0,24.0,19.77,11.48
2016,8,14,18,15,0.0,17.5,0.9,24.0,17.5,14.39,6.73
2016,8,14,18,30,0.0,11.0,0.8,24.0,11.0,9.03,1.96
2016,8,14,18,45,0.0,6.0,0.75,24.0,6.0,4.92,0.0
2016,8,14,19,0,0.0,1.0,0.7,24.0,1.0,0.85,0.0
2016,8,14,19,15,0.0,0.5,0.7,23.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,8.0,1.7,23.0,8.0,6.57,0.0
2016,8,15,6,30,0.0,16.0,1.8,23.0,16.0,13.17,4.5
2016,8,15,6,45,0.0,29.5,1.95,23.0,29.5,24.35,14.21
2016,8,15,7,0,0.0,43.0,2.1,23.0,43.0,35.56,23.77
2016,8,15,7,15,0.0,59.0,2.1,23.0,59.0,49.35,35.36
2016,8,15,7,30,0.0,75.0,2.1,23.0,75.0,63.58,47.14
2016,8,15,7,45,0.0,50.5,2.1,23.5,50.5,41.77,28.99
2016,8,15,8,0,0.0,26.0,2.1,24.0,26.0,21.46,12.1
2016,8,15,8,15,0.0,75.0,2.1,24.0,75.0,62.24,45.44
2016,8,15,8,30,0.0,124.0,2.1,24.0,124.0,105.99,80.53
2016,8,15,8,45,0.5,143.5,2.1,24.0,143.5,123.86,94.42
2016,8,15,9,0,1.0,163.0,2.1,24.0,163.0,141.73,108.22
2016,8,15,9,15,3.5,177.5,2.05,24.0,179.5,156.75,119.73
2016,8,15,9,30,6.0,192.0,2.0,24.0,196.0,171.85,131.22
2016,8,15,9,45,3.0,154.0,2.0,24.5,156.0,133.96,100.98
2016,8,15,10,0,0.0,116.0,2.0,25.0,116.0,97.5,71.94
2016,8,15,10,15,0.0,103.5,1.95,25.0,103.5,86.74,63.38
2016,8,15,10,30,0.0,91.0,1.9,25.0,91.0,76.11,54.91
2016,8,15,10,45,6.5,172.5,1.9,25.5,178.5,153.15,114.93
2016,8,15,11,0,13.0,254.0,1.9,26.0,266.0,231.6,174.18
2016,8,15,11,15,13.5,266.0,1.9,26.0,278.5,242.08,181.6
2016,8,15,11,30,14.0,278.0,1.9,26.0,291.0,252.38,189.09
2016,8,15,11,45,10.0,224.0,1.95,26.0,233.5,200.25,149.74
2016,8,15,12,0,6.0,170.0,2.0,26.0,176.0,149.34,110.98
2016,8,15,12,15,7.5,182.5,2.05,26.0,190.0,161.01,120.02
2016,8,15,12,30,9.0,195.0,2.1,26.0,204.0,172.45,128.74
2016,8,15,12,45,14.0,261.5,2.15,26.0,275.5,232.46,174.19
2016,8,15,13,0,19.0,328.0,2.2,26.0,347.0,291.36,217.97
2016,8,15,13,15,18.0,317.5,2.2,26.0,335.0,279.6,209.07
2016,8,15,13,30,17.0,307.0,2.2,26.0,323.0,268.0,200.54
2016,8,15,13,45,28.0,344.5,2.25,26.0,370.5,305.5,228.67
2016,8,15,14,0,39.0,382.0,2.3,26.0,418.0,337.2,252.09
2016,8,15,14,15,131.5,400.0,2.3,26.0,514.0,396.23,295.88
2016,8,15,14,30,224.0,418.0,2.3,26.0,610.0,442.62,328.76
2016,8,15,14,45,153.5,394.0,2.35,26.0,523.0,373.91,278.23
2016,8,15,15,0,83.0,370.0,2.4,26.0,436.0,317.78,237.45
2016,8,15,15,15,127.5,356.0,2.4,26.0,452.0,307.23,228.58
2016,8,15,15,30,172.0,342.0,2.4,26.0,468.0,295.32,217.71
2016,8,15,15,45,163.0,318.5,2.4,26.0,431.0,260.73,191.3
2016,8,15,16,0,154.0,295.0,2.4,26.0,394.0,227.59,166.62
2016,8,15,16,15,284.0,248.0,2.35,25.5,412.5,186.48,132.61
2016,8,15,16,30,414.0,201.0,2.3,25.0,431.0,129.26,102.82
2016,8,15,16,45,265.0,196.0,2.25,25.0,338.0,131.56,105.21
2016,8,15,17,0,116.0,191.0,2.2,25.0,245.0,132.73,106.56
2016,8,15,17,15,102.5,167.5,2.05,24.5,210.5,118.19,94.96
2016,8,15,17,30,89.0,144.0,1.9,24.0,176.0,106.19,85.3
2016,8,15,17,45,73.5,119.5,1.75,24.0,142.5,89.22,71.01
2016,8,15,18,0,58.0,95.0,1.6,24.0,109.0,71.93,56.15
2016,8,15,18,15,37.0,70.5,1.55,23.5,79.0,54.29,40.79
2016,8,15,18,30,16.0,46.0,1.5,23.0,49.0,36.33,24.88
2016,8,15,18,45,8.0,26.0,1.45,23.0,27.5,21.07,9.53
2016,8,15,19,0,0.0,6.0,1.4,23.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.3,22.0,8.0,6.58,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,13.17,4.48
2016,8,16,6,45,0.0,29.5,2.35,22.5,29.5,24.35,14.22
2016,8,16,7,0,0.0,43.0,2.4,23.0,43.0,35.56,23.75
2016,8,16,7,15,0.0,58.0,2.35,23.0,58.0,48.42,34.59
2016,8,16,7,30,0.0,73.0,2.3,23.0,73.0,61.69,45.58
2016,8,16,7,45,0.0,94.5,2.3,23.5,94.5,81.25,61.42
2016,8,16,8,0,0.0,116.0,2.3,24.0,116.0,100.77,76.91
2016,8,16,8,15,31.0,165.5,2.2,24.0,182.0,185.51,145.36
2016,8,16,8,30,62.0,215.0,2.1,24.0,248.0,264.52,207.23
2016,8,16,8,45,56.0,234.5,2.05,24.5,266.5,279.03,216.71
2016,8,16,9,0,50.0,254.0,2.0,25.0,285.0,292.96,225.81
2016,8,16,9,15,71.0,285.5,1.9,25.0,333.5,344.23,264.12
2016,8,16,9,30,92.0,317.0,1.8,25.0,382.0,395.83,301.71
2016,8,16,9,45,57.0,300.0,1.7,25.5,341.0,342.07,259.29
2016,8,16,10,0,22.0,283.0,1.6,26.0,300.0,271.09,204.43
2016,8,16,10,15,24.5,295.0,1.45,26.0,315.0,301.16,226.48
2016,8,16,10,30,27.0,307.0,1.3,26.0,330.0,313.52,234.84
2016,8,16,10,45,18.5,268.0,1.15,26.5,284.0,250.53,187.11
2016,8,16,11,0,10.0,229.0,1.0,27.0,238.0,206.36,153.44
2016,8,16,11,15,21.5,304.0,0.85,27.0,324.5,298.69,221.55
2016,8,16,11,30,33.0,379.0,0.7,27.0,411.0,378.78,277.79
2016,8,16,11,45,18.5,267.0,0.55,27.5,285.0,256.87,188.64
2016,8,16,12,0,4.0,155.0,0.4,28.0,159.0,134.66,97.92
2016,8,16,12,15,6.5,175.5,0.4,28.0,182.0,154.15,113.06
2016,8,16,12,30,9.0,196.0,0.4,28.0,205.0,173.33,127.34
2016,8,16,12,45,10.0,208.0,0.45,28.0,218.0,183.65,134.99
2016,8,16,13,0,11.0,220.0,0.5,28.0,231.0,193.71,142.49
2016,8,16,13,15,10.5,216.0,0.5,28.0,226.5,188.93,138.92
2016,8,16,13,30,10.0,212.0,0.5,28.0,222.0,184.2,135.46
2016,8,16,13,45,5.0,126.0,0.5,28.0,131.0,108.58,78.61
2016,8,16,14,0,0.0,40.0,0.5,28.0,40.0,33.41,20.66
2016,8,16,14,15,0.0,53.0,0.45,27.5,53.0,44.26,29.35
2016,8,16,14,30,0.0,66.0,0.4,27.0,66.0,55.11,37.98
2016,8,16,14,45,0.0,48.5,0.35,27.0,48.5,40.42,26.47
2016,8,16,15,0,0.0,31.0,0.3,27.0,31.0,25.79,14.94
2016,8,16,15,15,0.0,70.0,0.55,27.0,70.0,58.32,40.77
2016,8,16,15,30,0.0,109.0,0.8,27.0,109.0,90.45,66.08
2016,8,16,15,45,18.0,182.0,1.05,27.0,193.5,150.5,112.19
2016,8,16,16,0,36.0,255.0,1.3,27.0,278.0,193.25,144.45
2016,8,16,16,15,18.0,141.5,1.4,26.5,153.0,111.68,82.76
2016,8,16,16,30,0.0,28.0,1.5,26.0,28.0,23.16,13.99
2016,8,16,16,45,0.0,18.0,1.65,26.0,18.0,14.86,7.03
2016,8,16,17,0,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,8,16,17,15,0.0,6.5,1.75,25.5,6.5,5.35,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.46,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.64,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.41,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.05,23.0,10.5,8.65,0.0
2016,8,17,6,30,0.0,21.0,2.1,23.0,21.0,17.33,7.54
2016,8,17,6,45,0.0,39.5,2.2,23.5,39.5,33.79,21.77
2016,8,17,7,0,0.0,58.0,2.3,24.0,58.0,50.85,36.15
2016,8,17,7,15,0.0,79.5,2.35,24.5,79.5,70.83,52.7
2016,8,17,7,30,0.0,101.0,2.4,25.0,101.0,90.5,68.67
2016,8,17,7,45,0.0,96.5,2.45,25.5,96.5,83.31,62.55
2016,8,17,8,0,0.0,92.0,2.5,26.0,92.0,77.72,57.73
2016,8,17,8,15,19.0,147.5,2.55,26.0,157.5,145.4,112.28
2016,8,17,8,30,38.0,203.0,2.6,26.0,223.0,231.31,179.63
2016,8,17,8,45,73.0,238.0,2.65,26.5,281.0,298.16,230.81
2016,8,17,9,0,108.0,273.0,2.7,27.0,339.0,366.52,281.86
2016,8,17,9,15,93.5,292.5,2.7,27.0,353.0,373.17,285.14
2016,8,17,9,30,79.0,312.0,2.7,27.0,367.0,378.75,287.86
2016,8,17,9,45,152.0,338.5,2.75,27.5,453.0,493.85,372.54
2016,8,17,10,0,225.0,365.0,2.8,28.0,539.0,590.85,441.24
2016,8,17,10,15,190.5,387.0,2.8,28.0,539.0,578.23,429.72
2016,8,17,10,30,156.0,409.0,2.8,28.0,539.0,563.85,417.67
2016,8,17,10,45,129.0,420.0,2.8,28.0,530.0,544.15,402.34
2016,8,17,11,0,102.0,431.0,2.8,28.0,521.0,505.6,373.9
2016,8,17,11,15,83.0,430.0,2.8,28.0,504.5,481.27,355.8
2016,8,17,11,30,64.0,429.0,2.8,28.0,488.0,457.12,337.76
2016,8,17,11,45,106.0,454.5,2.8,28.5,554.5,515.89,379.66
2016,8,17,12,0,148.0,480.0,2.8,29.0,621.0,585.25,427.48
2016,8,17,12,15,128.0,478.5,2.8,29.0,601.0,555.78,405.89
2016,8,17,12,30,108.0,477.0,2.8,29.0,581.0,516.27,377.85
2016,8,17,12,45,169.5,477.5,2.8,29.0,639.0,567.52,415.1
2016,8,17,13,0,231.0,478.0,2.8,29.0,697.0,603.27,440.64
2016,8,17,13,15,123.5,388.5,2.8,29.0,506.0,430.69,317.74
2016,8,17,13,30,16.0,299.0,2.8,29.0,315.0,260.79,192.87
2016,8,17,13,45,45.0,361.0,2.85,29.0,402.5,330.66,245.26
2016,8,17,14,0,74.0,423.0,2.9,29.0,490.0,391.6,289.53
2016,8,17,14,15,111.5,421.0,2.85,29.0,518.5,401.39,296.53
2016,8,17,14,30,149.0,419.0,2.8,29.0,547.0,405.8,299.4
2016,8,17,14,45,218.0,392.0,2.8,29.0,570.0,402.25,295.97
2016,8,17,15,0,287.0,365.0,2.8,29.0,593.0,386.95,282.86
2016,8,17,15,15,262.5,348.5,2.75,28.5,548.5,342.75,249.73
2016,8,17,15,30,238.0,332.0,2.7,28.0,504.0,307.2,223.01
2016,8,17,15,45,289.0,298.0,2.7,28.0,493.0,268.26,190.82
2016,8,17,16,0,340.0,264.0,2.7,28.0,482.0,229.28,159.03
2016,8,17,16,15,238.0,252.5,2.6,27.5,399.0,185.2,132.31
2016,8,17,16,30,136.0,241.0,2.5,27.0,316.0,161.82,128.68
2016,8,17,16,45,120.0,214.5,2.45,27.0,275.5,146.48,116.64
2016,8,17,17,0,104.0,188.0,2.4,27.0,235.0,135.85,108.33
2016,8,17,17,15,99.5,162.0,2.25,26.5,202.5,114.88,91.49
2016,8,17,17,30,95.0,136.0,2.1,26.0,170.0,98.39,78.1
2016,8,17,17,45,81.5,112.5,2.0,26.0,137.5,84.83,66.74
2016,8,17,18,0,68.0,89.0,1.9,26.0,105.0,68.04,52.36
2016,8,17,18,15,47.5,66.0,1.85,25.5,76.0,51.22,37.77
2016,8,17,18,30,27.0,43.0,1.8,25.0,47.0,34.14,22.68
2016,8,17,18,45,13.5,24.5,1.75,25.0,26.5,19.85,7.18
2016,8,17,19,0,0.0,6.0,1.7,25.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.7,24.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,5.5,15.5,1.2,23.0,16.0,15.44,0.0
2016,8,18,6,30,11.0,31.0,1.3,23.0,32.0,38.0,23.07
2016,8,18,6,45,39.5,53.0,1.45,23.5,61.0,76.92,56.8
2016,8,18,7,0,68.0,75.0,1.6,24.0,90.0,127.26,98.98
2016,8,18,7,15,89.5,98.5,1.55,24.0,123.5,168.71,133.57
2016,8,18,7,30,111.0,122.0,1.5,24.0,157.0,211.62,168.52
2016,8,18,7,45,55.5,116.5,1.5,24.5,134.0,152.75,120.08
2016,8,18,8,0,0.0,111.0,1.5,25.0,111.0,96.02,72.61
2016,8,18,8,15,0.0,129.5,1.55,25.0,129.5,112.57,85.69
2016,8,18,8,30,0.0,148.0,1.6,25.0,148.0,129.08,98.46
2016,8,18,8,45,1.5,162.0,1.7,25.5,163.0,142.51,108.52
2016,8,18,9,0,3.0,176.0,1.8,26.0,178.0,156.05,118.55
2016,8,18,9,15,10.5,210.5,1.8,26.0,218.0,194.78,148.39
2016,8,18,9,30,18.0,245.0,1.8,26.0,258.0,233.81,177.93
2016,8,18,9,45,34.0,288.0,1.8,26.5,313.5,308.25,233.36
2016,8,18,10,0,50.0,331.0,1.8,27.0,369.0,366.39,275.21
2016,8,18,10,15,44.0,339.0,1.75,27.0,374.0,366.02,273.75
2016,8,18,10,30,38.0,347.0,1.7,27.0,379.0,365.45,272.49
2016,8,18,10,45,69.0,388.0,1.65,27.0,448.5,434.41,322.42
2016,8,18,11,0,100.0,429.0,1.6,27.0,518.0,502.21,369.96
2016,8,18,11,15,168.0,443.0,1.5,27.0,596.5,594.38,434.05
2016,8,18,11,30,236.0,457.0,1.4,27.0,675.0,665.59,481.93
2016,8,18,11,45,225.0,466.5,1.35,27.5,677.0,654.69,471.86
2016,8,18,12,0,214.0,476.0,1.3,28.0,679.0,642.7,461.9
2016,8,18,12,15,244.0,473.0,1.25,28.0,705.5,654.82,470.12
2016,8,18,12,30,274.0,470.0,1.2,28.0,732.0,673.85,482.43
2016,8,18,12,45,233.0,476.0,1.2,28.0,698.5,619.54,445.1
2016,8,18,13,0,192.0,482.0,1.2,28.0,665.0,576.38,415.41
2016,8,18,13,15,228.0,469.5,1.2,28.0,684.0,577.88,417.36
2016,8,18,13,30,264.0,457.0,1.2,28.0,703.0,579.13,418.51
2016,8,18,13,45,142.0,387.0,1.2,28.0,519.0,419.65,306.96
2016,8,18,14,0,20.0,317.0,1.2,28.0,335.0,273.62,201.6
2016,8,18,14,15,10.0,186.5,1.2,28.0,195.5,160.15,118.07
2016,8,18,14,30,0.0,56.0,1.2,28.0,56.0,46.73,31.15
2016,8,18,14,45,18.5,189.5,1.3,28.0,204.5,162.74,120.9
2016,8,18,15,0,37.0,323.0,1.4,28.0,353.0,266.73,198.36
2016,8,18,15,15,18.5,172.5,1.45,27.5,187.5,144.73,107.02
2016,8,18,15,30,0.0,22.0,1.5,27.0,22.0,18.26,8.95
2016,8,18,15,45,0.0,74.0,1.55,27.0,74.0,61.56,43.59
2016,8,18,16,0,0.0,126.0,1.6,27.0,126.0,103.31,76.68
2016,8,18,16,15,223.5,157.5,1.55,27.0,279.5,126.15,87.19
2016,8,18,16,30,447.0,189.0,1.5,27.0,433.0,122.14,96.19
2016,8,18,16,45,418.5,172.0,1.5,27.0,381.5,113.56,89.49
2016,8,18,17,0,390.0,155.0,1.5,27.0,330.0,104.66,82.47
2016,8,18,17,15,373.5,134.5,1.4,26.5,283.5,93.06,73.24
2016,8,18,17,30,357.0,114.0,1.3,26.0,237.0,80.78,63.25
2016,8,18,17,45,320.0,96.5,1.25,26.0,191.5,69.74,53.97
2016,8,18,18,0,283.0,79.0,1.2,26.0,146.0,58.2,44.02
2016,8,18,18,15,223.5,61.0,1.2,25.5,105.0,45.67,33.06
2016,8,18,18,30,164.0,43.0,1.2,25.0,64.0,33.33,21.94
2016,8,18,18,45,82.0,21.5,1.25,24.5,32.0,17.08,4.55
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.5,39.38,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,47.0,113.35,78.37
2016,8,19,6,45,221.5,51.5,1.8,24.5,90.5,199.69,154.16
2016,8,19,7,0,322.0,68.0,2.0,25.0,134.0,287.1,227.04
2016,8,19,7,15,392.0,79.5,2.1,25.0,184.5,359.4,286.69
2016,8,19,7,30,462.0,91.0,2.2,25.0,235.0,437.91,349.18
2016,8,19,7,45,293.5,131.5,2.35,25.5,229.5,369.19,293.62
2016,8,19,8,0,125.0,172.0,2.5,26.0,224.0,283.96,223.63
2016,8,19,8,15,380.0,146.0,2.65,26.5,336.5,492.65,387.34
2016,8,19,8,30,635.0,120.0,2.8,27.0,449.0,697.98,537.51
2016,8,19,8,45,666.0,123.0,3.0,27.5,500.5,748.13,569.45
2016,8,19,9,0,697.0,126.0,3.2,28.0,552.0,797.3,601.29
2016,8,19,9,15,418.5,224.5,3.25,28.0,486.5,656.27,496.88
2016,8,19,9,30,140.0,323.0,3.3,28.0,421.0,468.72,354.15
2016,8,19,9,45,457.5,229.0,3.35,28.5,576.0,710.27,534.51
2016,8,19,10,0,775.0,135.0,3.4,29.0,731.0,922.82,678.56
2016,8,19,10,15,544.5,259.0,3.35,29.0,687.5,831.48,611.87
2016,8,19,10,30,314.0,383.0,3.3,29.0,644.0,712.89,523.84
2016,8,19,10,45,306.0,400.5,3.3,29.5,663.0,718.22,525.9
2016,8,19,11,0,298.0,418.0,3.3,30.0,682.0,721.54,525.89
2016,8,19,11,15,328.5,401.5,3.25,30.0,699.0,726.51,529.47
2016,8,19,11,30,359.0,385.0,3.2,30.0,716.0,729.6,531.78
2016,8,19,11,45,579.5,276.5,3.2,30.0,819.5,838.53,610.14
2016,8,19,12,0,800.0,168.0,3.2,30.0,923.0,913.35,661.0
2016,8,19,12,15,801.5,168.0,3.15,30.0,928.0,890.38,644.84
2016,8,19,12,30,803.0,168.0,3.1,30.0,933.0,864.18,627.37
2016,8,19,12,45,799.0,170.0,3.05,30.0,929.5,832.1,606.05
2016,8,19,13,0,795.0,172.0,3.0,30.0,926.0,797.41,582.87
2016,8,19,13,15,534.0,313.0,2.95,30.0,817.0,688.62,502.95
2016,8,19,13,30,273.0,454.0,2.9,30.0,708.0,583.78,425.42
2016,8,19,13,45,192.0,447.0,2.9,30.0,624.0,501.2,366.92
2016,8,19,14,0,111.0,440.0,2.9,30.0,540.0,428.33,314.44
2016,8,19,14,15,186.0,423.0,2.9,30.0,583.5,445.59,327.47
2016,8,19,14,30,261.0,406.0,2.9,30.0,627.0,452.14,331.56
2016,8,19,14,45,254.0,389.0,2.9,30.0,596.5,413.97,303.08
2016,8,19,15,0,247.0,372.0,2.9,30.0,566.0,376.58,274.91
2016,8,19,15,15,491.0,255.5,2.85,30.0,616.0,352.3,250.64
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,304.54,204.38
2016,8,19,15,45,450.0,214.0,2.8,30.0,530.0,242.26,163.82
2016,8,19,16,0,165.0,289.0,2.8,30.0,394.0,225.49,162.29
2016,8,19,16,15,99.0,249.5,2.65,29.5,311.0,186.74,137.21
2016,8,19,16,30,33.0,210.0,2.5,29.0,228.0,150.77,118.75
2016,8,19,16,45,191.5,186.0,2.45,29.0,273.0,131.77,103.77
2016,8,19,17,0,350.0,162.0,2.4,29.0,318.0,113.53,89.19
2016,8,19,17,15,327.0,142.0,2.25,28.5,272.0,101.32,79.57
2016,8,19,17,30,304.0,122.0,2.1,28.0,226.0,88.6,69.31
2016,8,19,17,45,339.0,97.5,2.0,28.0,193.0,70.68,54.3
2016,8,19,18,0,374.0,73.0,1.9,28.0,160.0,54.58,40.58
2016,8,19,18,15,283.5,58.5,2.0,27.5,114.0,44.19,31.48
2016,8,19,18,30,193.0,44.0,2.1,27.0,68.0,33.58,21.82
2016,8,19,18,45,96.5,22.0,2.25,26.5,34.0,17.0,3.27
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.5,1.9,24.0,10.5,8.96,0.0
2016,8,20,6,30,0.0,21.0,2.0,24.0,21.0,17.33,7.18
2016,8,20,6,45,0.0,41.5,2.1,24.5,41.5,36.61,23.87
2016,8,20,7,0,0.0,62.0,2.2,25.0,62.0,55.93,40.07
2016,8,20,7,15,5.0,84.5,2.25,25.0,86.0,80.11,60.24
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,104.4,80.2
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,95.77,72.8
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,88.37,66.33
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,123.76,94.58
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,159.62,122.73
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,176.96,135.93
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,194.38,149.12
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,189.27,144.59
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,184.49,140.41
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,188.38,142.8
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,192.33,145.25
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,213.48,161.2
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,234.52,176.93
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,276.37,207.92
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,335.71,251.27
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,345.62,258.11
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,355.11,264.78
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,346.57,257.72
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,324.47,240.85
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,309.19,229.52
