Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,294.16,218.35
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,302.05,224.18
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,309.52,229.63
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,310.22,230.12
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,314.5,233.28
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,308.42,228.83
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,302.13,224.27
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,297.5,221.37
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,292.32,218.0
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,181.61,135.17
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,68.4,48.3
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,56.21,39.01
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,44.06,29.56
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,53.2,36.94
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,62.34,44.34
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,38.13,25.11
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,14.05,6.25
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,9.9,2.77
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,9.39,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,18.17,7.72
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,38.66,25.67
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,58.51,42.53
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,84.85,64.67
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,111.63,86.85
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,256.31,206.02
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,405.93,323.56
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,304.88,241.67
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,178.72,138.84
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,139.75,107.41
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,103.28,77.67
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,153.43,117.22
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,204.55,156.47
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,257.59,196.19
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,330.97,249.74
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,314.34,235.98
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,280.64,210.26
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,230.7,172.43
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,182.43,135.71
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,257.74,192.11
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,349.64,258.38
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,321.61,237.1
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,310.3,228.61
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,249.2,184.23
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,189.74,140.39
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,246.88,183.25
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,302.87,224.16
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,283.78,210.08
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,265.08,196.6
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,274.44,203.75
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,283.13,210.29
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,298.3,221.56
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,310.47,230.49
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,249.0,185.44
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,193.5,144.45
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,199.05,149.29
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,203.49,153.11
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,194.33,146.3
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,184.6,139.15
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,163.78,123.49
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,149.46,119.01
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,140.2,111.89
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,130.54,104.36
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,113.94,91.08
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,96.94,77.19
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,80.1,62.96
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,62.94,48.15
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,46.38,33.66
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,29.71,18.71
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,15.18,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,28.48,17.85
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,53.87,38.45
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,72.16,53.09
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,91.39,68.29
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,167.11,128.34
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,263.22,202.17
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,347.53,266.34
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,452.6,343.91
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,498.42,375.69
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,543.9,406.95
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,655.8,487.12
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,747.77,551.34
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,807.73,590.61
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,849.48,617.62
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,913.92,664.46
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,944.59,684.46
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,808.8,590.09
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,631.86,461.56
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,674.71,493.13
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,700.07,511.34
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,679.97,497.44
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,663.66,486.11
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,660.88,484.09
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,654.22,479.08
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,615.88,451.84
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,576.71,423.68
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,544.27,399.89
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,508.37,372.71
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,470.17,342.44
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,417.14,298.25
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,359.0,249.81
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,301.35,201.2
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,243.9,153.7
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,188.45,110.9
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,126.23,70.68
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,74.51,56.51
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,72.46,55.08
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,70.3,53.49
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,66.8,50.85
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,63.17,48.02
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,57.65,43.43
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,49.86,36.71
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,39.99,27.97
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,29.95,18.58
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,15.14,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,38.6,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,112.57,74.33
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,202.07,155.95
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,292.96,232.32
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,368.33,294.59
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,450.26,359.75
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,398.09,317.24
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,331.69,262.46
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,309.55,243.2
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,265.13,206.28
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,361.14,280.18
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,442.63,340.97
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,448.42,343.06
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,452.25,344.0
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,475.81,359.77
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,498.72,374.86
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,761.2,570.37
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,974.38,715.14
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,981.28,715.68
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,984.41,715.35
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,980.27,711.85
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,972.27,706.01
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,957.11,694.23
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,938.28,680.22
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,914.54,664.23
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,887.44,646.09
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,855.0,624.64
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,819.63,601.18
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,779.52,574.39
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,736.93,544.44
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,690.35,509.57
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,641.86,472.69
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,590.3,434.5
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,537.36,394.05
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,479.43,347.99
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,422.63,301.66
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,364.43,253.2
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,306.77,204.66
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,248.72,156.91
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,186.62,109.28
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,129.99,73.61
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,78.57,59.64
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,77.33,58.89
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,76.07,58.06
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,72.43,55.34
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,68.68,52.43
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,59.92,45.14
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,52.65,38.87
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,41.76,29.26
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,30.66,18.86
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,15.52,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,55.87,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,159.68,105.57
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,248.39,192.16
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,347.84,275.86
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,424.75,339.87
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,506.98,405.56
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,577.66,459.11
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,650.9,511.41
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,704.48,547.25
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,761.18,584.4
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,810.15,615.16
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,857.6,644.29
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,884.55,660.04
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,918.28,680.42
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,944.33,694.43
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,967.12,706.3
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,982.58,714.48
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,994.28,720.36
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,998.56,720.51
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,998.92,718.34
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,993.34,713.98
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,983.8,707.28
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,966.2,694.12
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,944.89,678.77
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,920.39,662.83
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,892.47,644.7
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,858.37,622.5
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,821.39,598.33
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,781.2,571.64
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,738.43,542.09
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,690.88,507.95
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,641.6,471.78
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,589.33,432.42
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,535.71,390.95
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,479.21,346.24
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,421.1,299.26
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,362.28,250.64
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,303.95,201.79
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,245.57,153.84
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,189.15,110.59
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,126.16,70.32
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,74.93,56.63
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,73.18,55.45
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,71.36,54.15
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,67.5,51.22
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,63.49,48.07
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,57.57,43.15
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,49.22,35.95
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,38.94,26.87
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,28.49,16.93
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,53.58,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,153.57,99.16
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,236.11,181.13
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,332.9,261.26
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,410.4,324.35
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,493.29,389.04
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,560.26,438.51
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,629.09,486.58
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,686.45,524.95
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,743.68,562.26
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,788.44,589.56
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,836.31,618.52
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,772.89,572.9
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,679.26,503.52
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,726.59,533.91
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,753.54,549.31
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,880.66,635.85
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,977.31,693.77
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,982.2,693.21
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,983.29,691.57
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,978.58,686.38
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,970.03,678.99
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,955.75,667.73
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,937.75,654.42
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,912.97,638.4
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,884.84,620.43
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,851.83,600.2
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,815.88,578.05
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,775.57,552.96
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,732.77,525.05
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,685.63,492.83
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,636.62,458.47
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,543.13,391.24
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,466.36,336.16
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,425.53,307.2
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,385.31,277.63
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,353.77,251.37
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,307.49,212.24
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,256.4,170.65
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,202.06,128.17
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,141.32,85.68
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,76.14,57.81
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,73.78,56.17
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,71.29,54.32
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,67.45,51.4
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,63.48,48.26
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,57.57,43.33
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,49.11,36.0
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,38.14,26.28
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,26.95,15.55
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,13.62,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,38.11,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,118.76,74.06
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,199.83,152.61
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,289.09,226.57
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,363.48,286.43
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,444.24,348.22
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,519.25,401.59
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,591.27,450.08
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,650.5,489.61
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,709.89,528.09
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,631.78,469.81
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,528.93,393.49
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,606.34,449.23
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,685.72,503.23
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,750.94,544.78
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,796.15,573.15
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,777.89,558.17
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,739.43,531.11
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,738.46,529.33
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,735.34,525.78
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,768.49,548.77
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,813.34,578.43
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,796.39,567.06
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,766.18,547.84
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,764.02,546.65
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,748.34,536.54
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,726.07,522.62
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,699.92,505.85
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,668.03,484.41
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,634.84,461.74
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,607.81,443.51
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,577.38,422.18
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,535.87,392.35
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,495.97,363.12
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,434.72,317.82
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,381.8,278.76
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,318.27,232.66
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,268.04,197.37
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,246.12,178.72
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,222.26,158.62
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,174.41,120.68
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,112.7,88.29
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,110.56,86.94
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,112.3,88.7
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,99.14,78.18
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,85.43,66.96
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,71.08,54.92
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,56.22,42.12
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,41.12,28.82
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,25.63,14.27
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,42.45,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,127.74,78.34
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,210.09,161.28
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,300.23,236.64
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,374.24,296.57
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,461.12,363.27
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,529.81,413.43
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,600.73,462.94
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,659.64,502.18
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,718.66,540.44
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,767.47,570.36
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,814.98,598.9
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,853.82,621.84
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,884.5,639.39
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,911.82,654.28
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,936.02,667.19
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,953.86,676.72
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,968.17,684.21
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,973.83,686.73
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,975.71,687.11
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,971.25,683.6
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,963.0,677.96
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,949.91,668.85
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,920.07,649.42
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,896.34,635.26
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,869.43,618.94
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,846.97,605.43
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,810.42,582.68
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,770.34,556.5
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,727.9,527.53
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,680.46,494.82
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,631.55,460.18
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,579.93,422.37
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,527.27,382.66
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,471.81,339.87
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,416.58,295.89
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,359.52,249.78
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,298.26,199.81
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,240.76,152.99
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,185.45,110.8
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,130.89,76.87
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,84.02,64.66
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,81.01,62.47
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,77.81,60.04
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,73.14,56.42
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,66.19,50.77
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,58.07,43.82
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,49.73,36.45
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,37.71,25.79
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,25.41,13.64
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,36.47,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,113.29,67.02
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,194.53,149.72
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,281.32,223.37
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,355.7,284.89
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,436.37,348.82
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,503.65,400.01
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,581.78,457.07
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,641.37,499.44
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,701.17,540.47
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,752.34,573.7
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,802.49,605.65
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,842.1,630.82
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,879.45,654.35
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,909.52,671.55
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,930.31,682.58
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,947.42,692.68
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,961.05,700.63
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,969.89,704.58
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,975.01,706.25
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,969.99,702.54
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,961.21,696.6
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,945.95,686.89
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,927.11,674.91
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,903.28,659.39
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,876.16,641.71
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,844.7,619.84
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,810.1,595.88
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,769.47,569.36
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,726.5,539.81
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,680.51,506.64
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,629.15,468.85
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,580.03,431.24
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,526.73,389.57
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,355.95,263.19
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,237.32,177.22
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,284.18,205.23
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,298.3,201.86
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,240.59,154.03
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,184.7,110.89
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,129.95,76.62
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,83.49,64.32
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,80.78,62.35
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,77.93,60.19
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,73.26,56.56
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,66.18,50.77
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,58.04,43.88
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,49.69,36.54
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,36.94,25.2
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,23.88,12.06
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,13.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,35.97,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,101.64,57.56
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,197.23,152.12
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,288.99,230.46
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,204.24,163.9
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,82.81,62.61
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,171.09,135.78
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,270.48,215.63
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,366.63,291.8
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,486.96,383.56
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,315.06,247.64
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,128.57,96.78
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,173.64,132.23
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,219.27,167.35
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,291.07,221.66
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,346.49,262.5
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,313.85,237.08
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,264.92,199.59
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,421.79,317.49
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,579.52,430.51
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,606.08,448.52
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,630.91,465.74
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,662.35,488.35
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,705.11,518.31
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,693.2,510.63
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,678.95,501.54
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,766.4,568.4
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,810.29,601.35
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,770.28,573.81
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,727.74,543.88
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,626.48,466.58
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,532.06,394.55
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,543.87,404.86
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,525.72,390.03
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,469.42,344.5
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,410.82,296.24
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,352.35,247.35
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,294.45,198.22
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,238.85,160.11
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,216.28,152.22
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,131.79,94.82
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,63.09,47.57
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,79.83,61.87
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,94.6,74.48
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,80.07,62.57
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,65.4,50.33
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,51.31,38.24
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,37.08,25.85
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,24.37,14.67
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,11.52,2.59
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,5.97,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,8.96,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,18.01,5.1
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,54.64,38.14
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,87.23,66.0
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,123.29,96.52
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,160.16,127.22
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,251.35,201.56
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,334.96,267.81
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,366.89,290.73
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,397.47,312.21
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,455.9,355.25
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,534.88,411.96
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,566.83,433.36
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,597.34,453.72
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,642.36,484.21
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,686.55,513.55
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,710.12,528.58
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,731.81,542.39
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,800.56,589.07
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,851.05,622.61
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,780.06,571.22
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,725.6,531.05
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,706.17,516.09
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,685.62,500.24
