Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,672.05,490.64
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,657.16,480.11
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,682.44,499.66
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,708.05,518.66
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,689.21,505.54
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,667.28,490.24
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,620.47,456.9
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,573.92,423.3
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,516.68,380.95
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,466.54,343.49
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,426.43,313.11
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,386.12,281.9
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,342.06,248.09
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,299.47,215.07
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,259.82,181.06
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,207.37,138.23
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,161.29,109.6
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,131.61,103.99
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,115.76,91.33
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,94.62,74.08
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,86.52,67.68
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,80.13,62.5
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,66.95,51.24
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,53.42,39.41
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,37.79,25.61
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,22.2,9.36
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,29.79,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,85.97,43.35
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,183.2,140.36
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,273.81,217.42
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,348.99,279.81
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,430.62,344.63
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,503.26,400.03
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,588.44,462.15
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,648.33,503.19
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,708.43,543.14
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,761.29,576.14
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,813.27,607.78
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,852.69,632.14
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,889.81,654.81
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,912.86,667.1
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,939.2,681.66
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,956.29,691.16
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,969.85,698.55
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,976.7,700.37
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,979.79,699.97
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,668.55,490.47
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,295.11,216.56
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,296.76,218.78
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,311.71,229.62
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,627.6,464.75
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,875.81,634.71
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,843.04,611.55
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,807.5,588.61
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,767.01,560.8
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,724.33,530.92
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,677.87,496.79
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,629.8,460.89
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,578.22,423.31
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,525.79,383.93
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,470.55,340.53
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,411.71,293.35
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,353.48,245.61
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,296.25,198.12
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,238.83,151.35
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,183.37,109.22
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,128.83,75.87
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,84.68,64.77
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,81.29,62.27
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,77.71,59.51
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,70.97,54.17
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,64.89,49.23
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,56.0,41.72
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,46.86,33.73
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,34.01,22.3
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,20.85,7.39
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,36.37,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,110.11,53.4
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,196.49,150.61
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,285.27,226.64
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,360.91,289.44
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,442.91,354.41
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,518.88,411.0
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,592.23,463.12
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,652.45,504.21
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,712.85,544.15
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,761.07,573.45
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,807.76,601.06
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,847.71,625.71
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,885.4,648.65
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,914.7,664.98
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,933.69,674.62
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,951.56,684.64
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,965.93,692.51
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,973.1,695.93
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,976.56,697.17
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,972.76,693.99
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,965.19,688.6
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,851.81,610.66
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,723.01,518.31
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,815.94,587.11
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,878.21,631.02
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,845.35,609.12
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,809.76,586.11
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,769.12,558.47
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,726.28,528.77
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,678.92,495.51
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,630.21,460.46
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,578.35,421.96
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,525.68,381.83
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,443.16,320.43
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,382.51,276.32
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,352.62,250.37
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,309.15,211.65
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,255.96,169.38
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,205.26,131.6
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,155.43,100.94
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,115.7,90.19
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,108.6,84.75
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,101.1,78.85
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,91.71,71.42
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,83.36,64.65
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,68.87,52.46
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,53.98,39.59
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,36.31,24.06
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,18.12,4.48
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,19.6,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,59.51,24.15
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,138.26,104.55
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,215.49,170.42
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,181.04,144.09
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,137.68,108.23
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,300.06,241.47
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,467.02,371.55
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,335.67,265.83
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,207.73,160.83
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,192.05,147.78
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,191.74,146.47
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,379.74,291.16
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,537.45,405.19
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,529.99,395.47
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,520.4,385.43
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,538.11,396.78
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,555.0,407.28
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,769.96,557.7
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,950.71,674.36
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,948.4,670.17
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,942.5,665.94
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,724.34,518.97
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,475.08,343.42
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,464.78,337.72
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,454.32,330.43
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,445.34,323.85
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,435.82,316.88
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,474.09,344.41
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,498.89,362.02
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,514.29,373.72
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,524.99,381.55
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,532.84,387.8
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,519.28,376.88
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,466.1,335.95
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,410.85,292.22
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,354.48,247.19
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,299.43,202.48
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,242.7,157.07
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,189.0,116.88
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,137.77,85.51
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,96.35,74.7
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,90.8,70.44
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,84.97,65.84
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,77.67,60.03
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,70.1,53.82
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,59.28,44.62
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,48.11,34.82
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,33.63,21.86
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,18.12,2.84
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,9.82,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,27.49,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,79.2,30.55
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,163.7,124.5
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,262.12,207.68
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,338.08,270.81
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,420.41,336.47
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,490.12,389.94
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,563.18,443.88
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,623.38,485.86
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,693.44,532.89
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,746.1,566.17
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,797.77,598.0
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,838.23,622.36
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,876.47,644.9
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,905.59,660.28
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,931.79,673.67
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,950.26,682.85
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,965.32,689.91
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,769.86,555.77
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,540.89,391.97
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,423.04,309.92
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,311.31,228.88
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,482.63,352.59
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,613.7,441.72
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,757.8,543.17
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,863.68,615.99
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,709.73,508.91
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,555.14,399.87
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,548.76,397.05
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,540.15,391.56
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,596.46,434.04
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,621.51,452.64
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,571.03,415.57
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,520.1,377.6
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,466.24,336.51
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,412.47,294.2
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,356.77,249.99
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,302.6,206.28
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,247.74,162.09
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,194.61,121.98
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,146.89,100.71
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,142.39,112.5
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,127.32,100.55
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,111.87,88.16
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,90.7,70.92
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,74.09,57.16
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,61.98,46.86
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,49.97,36.31
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,33.45,21.57
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,16.57,0.0
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,8.96,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,22.56,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,66.34,21.36
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,148.92,112.37
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,229.87,181.4
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,316.85,252.72
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,398.09,317.39
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,466.62,370.0
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,538.27,423.09
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,599.48,466.53
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,661.67,509.44
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,530.3,408.06
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,365.32,279.67
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,392.75,299.26
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,440.23,332.24
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,462.52,346.52
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,484.09,360.25
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,732.3,540.4
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,950.83,686.97
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,959.41,688.08
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,964.43,688.94
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,793.46,571.55
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,597.08,432.1
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,634.97,460.24
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,684.64,494.42
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,672.92,486.88
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,659.22,478.34
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,657.82,476.43
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,654.01,472.78
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,702.36,510.25
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,721.92,526.71
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,675.8,493.74
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,627.75,459.03
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,575.49,421.19
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,522.47,381.55
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,378.39,276.52
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,276.45,204.14
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,302.55,216.81
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,296.17,199.51
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,235.84,158.95
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,210.33,148.92
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,174.82,125.36
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,144.81,114.0
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,129.5,102.16
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,113.6,89.6
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,97.92,76.94
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,81.77,63.58
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,65.1,49.44
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,48.02,34.62
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,31.88,20.12
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,14.74,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,37.18,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,109.59,32.43
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,208.54,158.56
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,313.78,248.06
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,396.17,316.27
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,484.75,386.51
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,359.14,287.06
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,204.04,160.13
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,258.48,203.17
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,331.91,259.06
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,356.86,276.14
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,361.64,278.18
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,387.26,295.8
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,432.93,327.59
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,526.22,395.72
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,642.02,476.82
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,657.3,484.91
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,670.36,492.11
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,633.62,465.33
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,616.2,451.86
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,638.91,467.72
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,659.81,482.07
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,827.09,602.57
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,933.01,673.06
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,842.86,610.73
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,724.21,525.38
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,787.09,574.51
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,807.63,591.95
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,565.27,419.0
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,322.36,237.24
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,246.13,181.87
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,177.86,130.99
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,126.99,92.8
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,76.79,54.42
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,136.5,100.67
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,193.05,143.86
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,213.3,158.81
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,230.42,171.08
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,218.21,160.71
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,196.71,143.49
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,161.33,114.4
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,115.78,90.82
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,104.47,81.85
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,92.46,72.14
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,81.3,63.11
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,71.5,54.99
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,55.09,41.01
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.78,27.69
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,27.73,16.58
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.78,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,8.54,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,28.23,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,80.18,16.75
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,187.26,141.3
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,285.51,225.33
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,157.96,126.1
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,6.57,0.0
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,310.81,252.79
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,613.85,484.1
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,370.26,294.9
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,67.26,48.6
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,268.88,210.32
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,461.51,355.81
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,436.85,333.42
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,388.68,294.83
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,429.87,324.29
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,491.76,367.66
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,763.22,567.81
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,983.23,714.5
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,988.84,714.21
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,990.65,713.32
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,984.67,708.68
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,974.84,701.77
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,959.24,691.59
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,939.95,679.11
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,586.31,437.21
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,191.94,140.78
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,546.59,411.71
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,813.77,598.2
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,772.58,568.84
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,728.89,538.66
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,629.38,464.08
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,534.38,392.88
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,384.31,284.28
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,254.27,188.32
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,339.6,250.74
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,395.41,286.31
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,344.81,246.08
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,295.58,206.75
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,244.36,164.03
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,188.89,120.06
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,140.75,91.06
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,105.86,82.73
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,94.28,73.47
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,81.96,63.43
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,75.15,57.98
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,68.12,52.14
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,57.5,42.91
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,46.97,33.46
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,31.03,18.87
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,15.26,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,8.11,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,19.64,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,53.96,5.18
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,150.58,112.6
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,251.54,198.18
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,331.81,265.06
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,419.66,335.5
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,492.04,391.44
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,568.12,448.13
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,423.96,333.85
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,243.65,188.56
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,376.46,292.07
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,496.16,381.44
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,313.49,241.55
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,108.52,79.85
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,398.18,305.35
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,690.88,515.09
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,655.4,485.49
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,596.41,441.53
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,810.75,596.42
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,981.06,709.22
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,976.34,703.78
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,967.86,697.39
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,958.76,689.71
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,933.47,671.66
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,908.57,655.13
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,880.38,636.5
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,749.1,544.66
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,598.24,434.75
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,686.84,502.57
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,725.77,533.26
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,677.76,498.3
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,631.28,464.02
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,577.47,423.61
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,522.64,381.36
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,464.81,335.77
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,408.19,289.97
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,350.41,242.82
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,288.81,192.24
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,230.1,144.5
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,173.93,102.29
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,119.13,69.86
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,79.92,61.01
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,77.59,59.34
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,75.24,57.57
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,67.83,51.59
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,61.58,46.41
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,52.12,38.27
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,42.45,29.65
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,28.31,16.43
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,14.51,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.67,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,28.58,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,132.87,98.33
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,219.96,172.9
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,299.21,239.23
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,401.47,321.09
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,485.31,386.48
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,574.87,453.86
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,558.21,437.94
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,513.36,401.55
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,673.84,520.76
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,834.54,630.63
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,874.72,653.75
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,912.56,675.81
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,938.01,689.39
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,967.87,705.91
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,985.17,715.56
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,998.82,723.04
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,1005.98,725.01
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,1009.27,724.68
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,1003.19,719.98
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,979.55,704.19
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,963.74,692.3
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,944.32,678.15
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,919.58,661.74
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,891.53,643.26
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,856.51,620.5
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,818.77,595.87
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,785.33,573.51
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,740.59,541.96
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,690.76,505.47
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,639.44,467.23
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,584.5,427.24
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,528.7,385.3
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,470.97,339.96
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,413.13,293.19
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,353.25,243.89
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,289.8,191.52
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,230.29,143.32
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,173.46,100.89
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,117.49,68.11
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,78.21,59.37
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,75.76,57.71
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,73.27,55.94
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,66.27,50.29
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,60.29,45.31
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,51.09,37.37
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,41.73,28.98
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,27.17,15.16
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,12.8,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,15.97,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,44.3,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,145.39,107.83
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,237.12,186.79
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,330.99,264.37
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,420.5,336.26
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,498.93,397.15
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,589.91,464.94
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,653.73,510.02
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,717.95,554.26
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,776.11,591.96
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,833.64,628.32
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,873.01,651.55
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,903.54,668.65
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,935.84,686.83
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,965.12,702.87
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,981.95,711.81
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,995.12,718.57
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,1001.66,720.14
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,990.99,710.88
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,986.14,706.73
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,977.47,700.23
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,964.94,691.8
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,948.49,681.0
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,922.44,664.09
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,893.01,645.07
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,859.04,621.81
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,822.06,596.57
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,779.48,568.47
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,734.47,537.56
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,686.19,503.17
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,636.0,466.54
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,581.87,426.96
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,526.53,385.11
