Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,467.13,338.15
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,408.56,290.47
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,346.16,240.5
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,293.3,197.96
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,232.29,147.02
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,168.43,97.05
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,126.96,80.04
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,120.0,94.4
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,107.54,84.44
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,94.51,73.87
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,81.44,63.22
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,67.88,51.87
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,53.73,39.71
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,39.19,26.93
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,24.86,13.02
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.1,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,28.25,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,86.22,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,192.18,142.75
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,296.3,230.7
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,339.93,267.29
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,383.31,301.75
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,424.82,332.65
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,464.46,360.78
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,318.25,248.28
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,130.78,98.88
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,193.6,148.64
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,277.31,211.83
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,434.52,330.07
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,596.92,445.76
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,783.54,577.98
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,957.05,690.23
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,973.78,698.74
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,986.89,706.95
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,992.65,709.91
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,994.56,710.57
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,975.07,698.6
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,965.51,693.19
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,953.17,685.95
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,936.99,676.29
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,911.69,660.31
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,883.06,642.2
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,849.11,620.87
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,812.25,597.41
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,770.27,569.93
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,725.9,539.35
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,678.0,504.94
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,628.29,468.3
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,575.16,427.95
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,520.91,385.56
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,435.49,320.49
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,371.56,273.27
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,339.88,242.63
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,284.2,189.4
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,226.6,149.69
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,199.01,137.84
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,155.75,109.54
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,121.88,96.73
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,90.89,71.27
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,62.6,47.67
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,57.85,43.83
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,52.99,39.69
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,45.28,32.81
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,35.31,23.76
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,22.43,10.7
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,10.24,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,66.94,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,176.5,132.93
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,271.91,217.72
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,353.45,286.94
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,442.21,359.01
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,513.38,413.52
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,596.14,473.6
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,659.04,516.73
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,722.24,558.56
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,773.66,591.01
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,823.79,621.79
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,864.23,645.28
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,902.34,666.86
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,931.57,682.28
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,950.21,690.74
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,968.12,700.73
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,982.46,708.52
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,989.48,710.37
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,992.7,710.02
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,987.57,705.99
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,978.63,699.77
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,960.5,686.5
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,952.08,679.65
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,926.15,663.0
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,896.78,644.31
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,862.36,621.09
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,824.87,595.88
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,782.58,568.26
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,737.74,537.95
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,688.27,503.13
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,636.82,466.0
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,582.34,425.61
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,526.62,383.02
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,468.12,337.06
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,407.87,288.54
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,346.91,238.27
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,286.71,188.01
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,225.91,138.42
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,166.99,94.32
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,103.65,56.86
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,64.87,48.62
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,61.81,46.38
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,58.63,43.95
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,54.03,40.22
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,49.33,36.23
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,41.45,29.34
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,33.38,21.98
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,20.25,8.38
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,9.39,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,7.68,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,94.78,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,202.36,150.98
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,308.52,244.06
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,393.97,313.9
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,485.78,384.26
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,557.39,433.7
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,631.21,480.41
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,692.62,519.95
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,754.14,558.36
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,802.98,586.23
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,850.2,612.48
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,883.81,629.91
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,920.79,649.37
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,947.87,662.45
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,971.65,673.6
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,987.79,682.64
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,1000.25,689.72
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,1005.3,691.19
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,1006.47,690.59
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,987.0,679.24
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,977.6,674.26
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,961.55,663.86
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,941.89,651.42
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,915.98,636.52
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,886.79,619.58
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,852.41,599.28
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,815.25,577.04
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,773.02,550.73
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,734.42,524.78
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,684.28,491.5
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,632.63,456.05
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,577.88,417.7
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,522.25,377.16
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,464.01,332.45
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,405.95,286.34
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,346.17,237.8
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,282.99,186.12
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,223.98,138.71
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,167.73,97.17
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,111.74,65.09
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,75.42,57.35
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,72.82,55.44
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,70.19,53.4
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,64.19,48.65
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,55.52,41.42
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,45.83,32.96
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,35.95,23.99
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,21.64,8.34
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,7.68,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,20.59,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,163.3,119.68
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,282.24,222.14
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,365.39,290.97
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,462.19,366.85
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,421.9,333.15
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,356.77,280.05
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,543.54,422.87
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,738.61,558.55
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,676.52,509.56
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,590.45,443.76
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,624.75,465.18
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,657.61,484.0
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,675.94,492.85
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,692.14,500.32
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,707.81,507.58
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,721.08,513.18
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,727.9,514.58
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,732.72,514.81
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,754.16,528.52
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,773.08,540.39
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,749.61,523.61
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,724.98,506.58
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,711.61,500.06
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,695.89,491.68
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,713.91,505.31
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,716.25,508.42
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,613.04,438.46
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,520.87,374.86
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,509.89,368.67
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,499.32,361.74
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,491.09,356.44
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,475.14,344.36
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,447.83,322.31
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,402.17,283.89
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,342.98,236.1
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,280.41,185.15
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,221.7,137.89
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,165.91,96.68
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,111.29,65.54
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,76.84,58.58
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,73.94,56.4
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,70.99,54.09
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,62.56,47.18
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,55.42,41.13
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,45.37,32.37
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,35.12,23.08
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,17.77,4.65
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,19.23,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,158.7,115.16
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,273.18,214.74
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,355.45,283.39
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,445.19,354.87
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,524.28,414.85
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,600.56,469.51
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,662.78,511.68
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,725.28,552.68
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,775.87,584.22
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,825.14,614.18
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,863.99,638.26
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,900.49,660.67
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,704.67,522.92
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,441.23,328.5
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,458.25,341.45
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,496.15,367.73
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,462.9,342.14
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,450.63,331.7
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,276.17,204.8
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,107.12,77.03
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,412.38,308.05
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,707.17,512.71
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,703.46,508.45
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,697.38,504.47
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,771.17,560.3
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,809.92,590.14
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,767.49,561.38
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,722.76,530.06
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,674.27,495.69
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,623.82,459.01
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,389.24,288.65
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,191.94,141.25
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,272.66,201.5
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,334.95,245.2
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,322.72,228.89
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,281.12,185.81
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,221.44,136.9
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,157.94,89.15
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,101.4,57.04
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,66.24,49.82
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,61.88,46.39
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,57.3,42.67
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,52.26,38.55
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,47.11,34.15
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,38.76,26.82
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,30.19,18.96
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.93,1.66
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,21.96,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,115.53,82.26
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,191.11,149.54
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,266.0,212.28
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,345.99,276.86
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,416.37,331.02
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,507.87,398.12
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,570.69,442.59
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,634.66,486.62
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,689.01,522.66
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,743.13,557.72
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,785.83,584.14
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,826.91,609.12
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,684.42,505.64
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,534.72,395.03
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,552.01,407.12
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,568.19,417.49
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,580.06,424.36
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,590.87,430.54
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,503.0,367.31
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,398.26,291.42
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,398.57,291.98
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,398.5,291.91
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,394.77,289.11
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,390.75,286.16
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,617.43,452.35
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,785.17,568.59
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,744.79,539.66
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,702.72,510.55
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,656.43,478.19
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,609.04,444.28
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,558.0,407.6
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,506.86,369.72
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,453.28,328.2
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,398.79,284.75
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,343.23,239.82
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,289.57,196.1
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,232.99,151.16
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,180.25,112.38
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,137.79,94.41
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,128.88,101.02
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,104.97,81.93
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,81.02,62.44
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,71.72,54.83
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,62.11,46.66
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,48.07,34.5
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,33.92,21.82
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,17.35,0.65
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,49.27,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,180.36,129.48
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,283.08,221.77
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,366.05,290.95
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,462.97,367.42
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,537.07,423.06
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,613.76,477.26
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,675.61,518.61
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,737.66,558.73
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,787.67,589.79
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,836.27,619.32
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,875.42,641.6
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,906.05,658.09
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,934.08,672.82
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,958.91,685.45
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,975.65,693.81
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,988.78,700.05
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,993.08,700.11
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,993.56,698.05
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,988.1,693.93
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,978.79,687.63
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,792.54,563.79
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,579.22,413.71
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,570.47,409.47
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,560.55,403.05
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,714.36,513.04
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,809.18,577.21
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,767.04,549.33
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,722.57,519.42
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,674.29,485.94
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,627.13,452.25
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,571.89,413.14
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,515.77,371.9
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,457.35,326.75
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,399.72,280.81
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,339.97,232.16
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,276.99,180.69
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,217.52,133.04
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,160.43,91.23
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,104.82,60.4
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,71.93,54.08
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,67.71,50.81
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,63.32,47.29
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,57.38,42.54
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,51.29,37.42
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,39.45,27.16
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,29.37,17.9
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,14.79,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,58.79,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,191.2,136.31
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,297.96,233.24
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,384.03,304.61
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,476.66,377.35
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,548.56,429.51
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,622.77,480.1
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,684.74,519.77
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,746.87,557.66
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,794.91,584.39
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,841.28,608.96
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,880.08,626.78
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,910.6,638.5
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,935.94,647.52
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,957.93,654.33
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,693.99,487.31
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,359.89,257.02
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,368.87,265.26
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,377.56,270.6
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,713.17,504.69
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,976.6,666.71
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,848.74,583.61
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,706.71,489.7
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,550.35,387.82
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,403.6,287.22
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,395.37,282.85
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,386.79,277.29
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,587.1,421.79
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,723.67,514.64
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,674.36,480.47
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,623.36,445.82
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,569.12,407.27
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,514.07,366.78
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,455.29,322.31
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,395.22,275.68
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,336.24,229.08
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,278.7,182.82
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,220.8,137.09
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,165.78,97.28
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,112.02,67.54
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,80.98,61.51
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,76.41,57.99
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,69.55,52.44
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,61.88,46.16
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,54.0,39.46
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,42.12,29.17
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,29.94,18.06
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,15.14,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,33.56,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,159.51,111.24
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,253.73,197.39
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,337.54,267.2
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,429.13,340.09
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,503.81,397.43
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,590.57,460.67
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,654.03,504.49
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,717.82,547.24
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,770.4,580.21
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,821.82,611.63
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,862.26,634.18
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,900.4,654.76
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,928.31,668.87
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,945.72,676.25
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,963.18,684.55
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,977.08,690.6
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,982.66,690.15
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,984.49,687.54
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,979.48,682.28
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,970.68,674.89
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,962.18,666.48
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,937.99,648.68
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,912.03,631.41
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,882.73,612.18
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,848.02,588.49
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,810.37,563.11
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,767.64,536.47
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,722.54,507.05
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,674.05,474.21
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,623.64,439.26
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,569.42,401.26
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,514.17,361.2
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,454.64,317.14
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,395.73,271.85
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,335.27,224.51
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,275.84,176.98
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,213.49,129.49
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,162.19,94.31
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,103.15,59.81
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,64.11,47.62
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,60.58,44.92
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,56.95,42.0
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,51.88,37.84
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,46.73,33.41
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,37.46,25.29
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.38,15.04
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.27,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,42.56,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,183.62,127.33
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,299.8,233.49
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,389.22,307.81
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,485.59,384.0
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,564.27,441.66
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,646.13,498.68
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,707.03,538.35
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,767.99,576.55
2016,9,19,8,45,735.0,91.0,2.05,30.5,465.0,813.4,603.25
2016,9,19,9,0,762.0,95.0,2.0,31.0,517.0,862.09,631.52
2016,9,19,9,15,781.0,98.5,1.9,31.5,564.0,900.42,651.8
2016,9,19,9,30,800.0,102.0,1.8,32.0,611.0,936.06,669.95
2016,9,19,9,45,814.5,104.5,1.7,32.5,652.5,963.01,682.25
2016,9,19,10,0,829.0,107.0,1.6,33.0,694.0,986.62,692.32
2016,9,19,10,15,839.5,109.0,1.55,33.0,729.0,989.53,691.75
2016,9,19,10,30,850.0,111.0,1.5,33.0,764.0,1001.1,696.86
2016,9,19,10,45,858.5,111.5,1.5,33.5,792.0,1005.2,696.74
2016,9,19,11,0,867.0,112.0,1.5,34.0,820.0,1005.44,694.52
2016,9,19,11,15,871.5,113.0,1.55,34.0,839.5,998.3,690.19
2016,9,19,11,30,876.0,114.0,1.6,34.0,859.0,987.28,683.7
2016,9,19,11,45,880.0,114.0,1.7,34.5,870.5,970.92,673.33
2016,9,19,12,0,884.0,114.0,1.8,35.0,882.0,950.81,660.71
2016,9,19,12,15,884.5,114.0,1.85,35.0,885.0,923.82,644.64
2016,9,19,12,30,885.0,114.0,1.9,35.0,888.0,893.44,626.44
2016,9,19,12,45,884.0,113.5,2.0,35.0,882.0,858.06,605.44
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,819.67,582.27
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,776.54,555.33
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,730.96,525.53
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,681.02,490.06
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,629.27,452.5
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,573.72,412.81
