Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,30,736.0,70.0,3.3,24.0,347.0,58.22,44.52
2016,9,29,16,45,692.0,64.0,2.95,23.5,291.0,54.07,41.14
2016,9,29,17,0,648.0,58.0,2.6,23.0,235.0,45.76,34.04
2016,9,29,17,15,574.0,50.5,2.4,22.0,180.0,40.4,29.36
2016,9,29,17,30,500.0,43.0,2.2,21.0,125.0,35.02,24.4
2016,9,29,17,45,370.0,31.0,2.05,20.5,78.0,25.5,15.28
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.83,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,8.11,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,17.5,2.5,14.5,42.0,172.19,78.76
2016,9,30,7,0,407.0,35.0,2.7,15.0,84.0,345.75,277.07
2016,9,30,7,15,499.5,44.5,2.6,15.0,137.0,441.72,363.43
2016,9,30,7,30,592.0,54.0,2.5,15.0,190.0,545.43,449.01
2016,9,30,7,45,647.0,60.5,2.45,15.5,246.5,622.06,508.27
2016,9,30,8,0,702.0,67.0,2.4,16.0,303.0,695.79,562.16
2016,9,30,8,15,739.0,72.0,2.2,17.0,358.5,759.46,603.86
2016,9,30,8,30,776.0,77.0,2.0,18.0,414.0,822.7,642.86
2016,9,30,8,45,801.5,81.0,1.85,19.0,466.5,873.1,671.34
2016,9,30,9,0,827.0,85.0,1.7,20.0,519.0,921.52,697.22
2016,9,30,9,15,845.0,88.0,1.75,20.5,567.0,958.98,718.79
2016,9,30,9,30,863.0,91.0,1.8,21.0,615.0,981.95,730.71
2016,9,30,9,45,875.5,93.5,1.85,21.5,657.0,1006.72,743.98
2016,9,30,10,0,888.0,96.0,1.9,22.0,699.0,1027.94,754.93
2016,9,30,10,15,897.5,98.0,1.85,22.0,734.0,1041.76,761.32
2016,9,30,10,30,907.0,100.0,1.8,22.0,769.0,1051.66,765.4
2016,9,30,10,45,913.0,101.5,1.8,22.5,796.0,1053.38,763.73
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,1051.02,759.78
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,1042.01,752.59
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,1028.94,743.1
2016,9,30,11,45,760.0,196.5,1.7,23.5,821.0,961.67,698.54
2016,9,30,12,0,593.0,288.0,1.7,24.0,781.0,867.11,633.29
2016,9,30,12,15,765.5,195.0,1.7,24.0,833.0,913.53,667.54
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,925.65,674.91
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,886.92,648.44
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,845.11,620.43
2016,9,30,13,15,930.0,100.5,1.7,25.0,853.5,798.9,590.52
2016,9,30,13,30,926.0,100.0,1.7,25.0,837.0,750.14,557.76
2016,9,30,13,45,920.0,98.5,1.75,25.0,812.0,696.84,520.11
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,641.66,479.9
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,583.22,435.66
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,523.71,389.12
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,461.27,338.96
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,398.68,286.94
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,334.83,232.61
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,267.82,175.55
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.0,203.71,122.6
2016,9,30,16,0,795.0,77.0,1.9,25.0,449.0,141.91,77.27
2016,9,30,16,15,763.0,73.0,1.7,24.5,394.5,81.92,47.02
2016,9,30,16,30,731.0,69.0,1.5,24.0,340.0,57.47,43.88
2016,9,30,16,45,683.5,63.0,1.35,23.5,284.0,53.27,40.46
2016,9,30,17,0,636.0,57.0,1.2,23.0,228.0,44.98,33.37
2016,9,30,17,15,560.5,49.5,1.1,22.5,173.5,39.61,28.6
2016,9,30,17,30,485.0,42.0,1.0,22.0,119.0,34.21,23.56
2016,9,30,17,45,360.5,29.5,0.95,21.5,74.0,24.27,14.01
2016,9,30,18,0,236.0,17.0,0.9,21.0,29.0,14.1,0.0
2016,9,30,18,15,118.0,8.5,0.9,20.5,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,31.0,20.5,0.8,16.5,24.0,48.19,15.05
2016,10,1,7,0,62.0,41.0,0.8,17.0,48.0,100.34,76.6
2016,10,1,7,15,84.0,64.0,1.0,17.0,79.5,145.69,117.07
2016,10,1,7,30,106.0,87.0,1.2,17.0,111.0,191.33,156.6
2016,10,1,7,45,119.5,110.0,1.45,17.5,144.5,231.22,189.92
2016,10,1,8,0,133.0,133.0,1.7,18.0,178.0,271.45,222.51
2016,10,1,8,15,281.0,139.0,1.6,18.5,254.0,424.0,345.34
2016,10,1,8,30,429.0,145.0,1.5,19.0,330.0,591.27,471.24
2016,10,1,8,45,403.0,172.5,1.45,19.5,363.5,610.51,480.11
2016,10,1,9,0,377.0,200.0,1.4,20.0,397.0,605.12,472.68
2016,10,1,9,15,324.5,233.0,1.2,20.5,413.5,598.21,462.14
2016,10,1,9,30,272.0,266.0,1.0,21.0,430.0,587.0,448.54
2016,10,1,9,45,313.5,277.0,0.85,22.0,479.0,640.81,482.89
2016,10,1,10,0,355.0,288.0,0.7,23.0,528.0,694.05,514.63
2016,10,1,10,15,199.5,300.5,0.7,23.0,437.0,524.45,392.79
2016,10,1,10,30,44.0,313.0,0.7,23.0,346.0,353.77,266.34
2016,10,1,10,45,120.5,347.5,0.75,23.5,441.0,486.93,364.83
2016,10,1,11,0,197.0,382.0,0.8,24.0,536.0,595.8,440.19
2016,10,1,11,15,281.0,373.5,0.75,24.0,598.5,682.49,498.62
2016,10,1,11,30,365.0,365.0,0.7,24.0,661.0,744.77,539.67
2016,10,1,11,45,328.5,381.0,0.7,24.5,649.5,712.5,515.15
2016,10,1,12,0,292.0,397.0,0.7,25.0,638.0,679.79,491.52
2016,10,1,12,15,171.5,384.0,0.65,25.0,526.0,527.11,385.76
2016,10,1,12,30,51.0,371.0,0.6,25.0,414.0,384.22,283.58
2016,10,1,12,45,41.5,352.5,0.55,25.5,387.5,353.04,261.43
2016,10,1,13,0,32.0,334.0,0.5,26.0,361.0,323.14,239.29
2016,10,1,13,15,97.0,362.5,0.5,26.0,440.5,392.77,290.85
2016,10,1,13,30,162.0,391.0,0.5,26.0,520.0,463.24,340.63
2016,10,1,13,45,114.5,366.5,0.5,26.5,456.0,396.89,292.1
2016,10,1,14,0,67.0,342.0,0.5,27.0,392.0,330.41,244.16
2016,10,1,14,15,125.5,337.0,0.55,26.5,426.0,354.05,262.77
2016,10,1,14,30,184.0,332.0,0.6,26.0,460.0,365.1,270.92
2016,10,1,14,45,93.0,253.5,0.7,26.0,318.5,246.93,184.59
2016,10,1,15,0,2.0,175.0,0.8,26.0,177.0,144.24,108.33
2016,10,1,15,15,2.0,170.5,0.9,26.0,172.0,139.6,105.39
2016,10,1,15,30,2.0,166.0,1.0,26.0,167.0,134.8,102.0
2016,10,1,15,45,44.5,181.0,1.1,26.0,202.0,148.37,111.21
2016,10,1,16,0,87.0,196.0,1.2,26.0,237.0,155.17,115.37
2016,10,1,16,15,81.0,173.0,1.15,25.5,207.0,129.26,97.43
2016,10,1,16,30,75.0,150.0,1.1,25.0,177.0,110.02,87.97
2016,10,1,16,45,66.5,125.5,1.1,24.5,147.0,93.33,74.26
2016,10,1,17,0,58.0,101.0,1.1,24.0,117.0,76.26,59.87
2016,10,1,17,15,43.5,77.5,1.05,23.0,88.0,59.4,45.39
2016,10,1,17,30,29.0,54.0,1.0,22.0,59.0,42.21,30.26
2016,10,1,17,45,14.5,33.0,0.95,21.5,35.5,26.36,15.4
2016,10,1,18,0,0.0,12.0,0.9,21.0,12.0,10.24,0.0
2016,10,1,18,15,0.0,6.0,0.9,20.5,6.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,21.0,1.4,15.5,35.0,124.96,39.62
2016,10,2,7,0,245.0,42.0,1.6,16.0,70.0,249.93,197.44
2016,10,2,7,15,333.5,57.5,1.7,16.5,119.5,340.25,277.78
2016,10,2,7,30,422.0,73.0,1.8,17.0,169.0,439.16,360.31
2016,10,2,7,45,482.5,84.5,1.9,18.0,222.5,517.47,422.0
2016,10,2,8,0,543.0,96.0,2.0,19.0,276.0,606.08,487.77
2016,10,2,8,15,585.5,105.0,1.95,20.0,329.5,673.99,534.26
2016,10,2,8,30,628.0,114.0,1.9,21.0,383.0,742.17,578.9
2016,10,2,8,45,658.0,121.0,1.85,22.0,434.5,796.23,611.77
2016,10,2,9,0,688.0,128.0,1.8,23.0,486.0,848.89,642.59
2016,10,2,9,15,711.0,133.0,1.75,23.5,533.0,890.57,666.34
2016,10,2,9,30,734.0,138.0,1.7,24.0,580.0,929.8,688.05
2016,10,2,9,45,749.0,143.0,1.65,24.5,621.0,958.2,702.34
2016,10,2,10,0,764.0,148.0,1.6,25.0,662.0,983.38,714.5
2016,10,2,10,15,776.5,151.5,1.55,25.0,696.5,1000.8,723.09
2016,10,2,10,30,789.0,155.0,1.5,25.0,731.0,1005.87,724.04
2016,10,2,10,45,797.0,157.5,1.45,25.5,758.0,1010.41,723.55
2016,10,2,11,0,805.0,160.0,1.4,26.0,785.0,1011.1,720.78
2016,10,2,11,15,811.0,161.5,1.35,26.5,803.5,1004.86,713.93
2016,10,2,11,30,817.0,163.0,1.3,27.0,822.0,994.76,704.95
2016,10,2,11,45,872.0,132.5,1.3,27.5,844.5,982.25,695.52
2016,10,2,12,0,927.0,102.0,1.3,28.0,867.0,977.58,691.15
2016,10,2,12,15,927.5,102.0,1.25,28.0,868.5,948.63,672.3
2016,10,2,12,30,928.0,102.0,1.2,28.0,870.0,916.14,651.57
2016,10,2,12,45,925.0,102.5,1.2,28.0,862.0,877.83,627.89
2016,10,2,13,0,922.0,103.0,1.2,28.0,854.0,836.53,602.18
2016,10,2,13,15,918.0,102.5,1.2,28.0,837.5,790.71,573.31
2016,10,2,13,30,914.0,102.0,1.2,28.0,821.0,742.4,541.53
2016,10,2,13,45,906.0,101.5,1.2,28.5,796.0,689.22,503.49
2016,10,2,14,0,898.0,101.0,1.2,29.0,771.0,634.37,463.37
2016,10,2,14,15,889.0,99.0,1.2,28.5,738.5,576.26,421.51
2016,10,2,14,30,880.0,97.0,1.2,28.0,706.0,517.14,377.24
2016,10,2,14,45,859.5,98.0,1.25,28.0,665.0,454.94,328.56
2016,10,2,15,0,839.0,99.0,1.3,28.0,624.0,391.48,277.33
2016,10,2,15,15,821.0,96.0,1.3,28.0,578.5,327.83,224.49
2016,10,2,15,30,803.0,93.0,1.3,28.0,533.0,265.47,172.27
2016,10,2,15,45,777.5,89.5,1.3,28.0,482.0,203.02,121.92
2016,10,2,16,0,752.0,86.0,1.3,28.0,431.0,143.42,79.3
2016,10,2,16,15,717.5,81.0,1.2,27.5,377.0,80.19,46.54
2016,10,2,16,30,683.0,76.0,1.1,27.0,323.0,57.59,43.42
2016,10,2,16,45,631.0,69.5,1.0,26.5,268.0,53.57,40.19
2016,10,2,17,0,579.0,63.0,0.9,26.0,213.0,49.51,36.75
2016,10,2,17,15,498.5,53.5,0.9,25.0,160.0,42.75,30.88
2016,10,2,17,30,418.0,44.0,0.9,24.0,107.0,35.9,24.63
2016,10,2,17,45,283.0,29.5,0.95,23.5,64.0,24.29,13.26
2016,10,2,18,0,148.0,15.0,1.0,23.0,21.0,12.8,0.0
2016,10,2,18,15,74.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,131.0,20.0,1.3,18.5,35.0,127.99,29.69
2016,10,3,7,0,262.0,40.0,1.5,19.0,70.0,258.77,201.5
2016,10,3,7,15,356.0,53.5,1.6,19.5,118.5,350.98,282.97
2016,10,3,7,30,450.0,67.0,1.7,20.0,167.0,456.68,369.71
2016,10,3,7,45,513.5,76.0,1.8,20.5,221.0,538.27,433.28
2016,10,3,8,0,577.0,85.0,1.9,21.0,275.0,622.79,495.83
2016,10,3,8,15,619.0,92.0,1.95,22.0,328.0,688.66,540.76
2016,10,3,8,30,661.0,99.0,2.0,23.0,381.0,754.8,584.12
2016,10,3,8,45,696.0,102.5,2.15,24.0,433.0,809.8,618.96
2016,10,3,9,0,731.0,106.0,2.3,25.0,485.0,863.63,652.18
2016,10,3,9,15,752.5,110.5,2.25,25.5,531.5,903.96,675.14
2016,10,3,9,30,774.0,115.0,2.2,26.0,578.0,935.33,691.84
2016,10,3,9,45,788.5,118.5,2.2,26.5,619.0,962.15,705.94
2016,10,3,10,0,803.0,122.0,2.2,27.0,660.0,985.61,717.83
2016,10,3,10,15,814.5,124.5,2.2,27.0,694.0,1001.31,726.21
2016,10,3,10,30,826.0,127.0,2.2,27.0,728.0,1013.27,732.4
2016,10,3,10,45,837.0,127.5,2.2,27.5,755.5,1018.6,733.11
2016,10,3,11,0,848.0,128.0,2.2,28.0,783.0,1019.98,731.54
2016,10,3,11,15,853.5,129.0,2.2,28.0,802.0,1012.43,725.99
2016,10,3,11,30,859.0,130.0,2.2,28.0,821.0,1000.95,718.2
2016,10,3,11,45,858.5,132.5,2.2,28.5,830.5,981.43,704.08
2016,10,3,12,0,858.0,135.0,2.2,29.0,840.0,958.27,687.86
2016,10,3,12,15,858.5,135.0,2.15,29.0,841.0,929.9,669.3
2016,10,3,12,30,859.0,135.0,2.1,29.0,842.0,898.17,648.65
2016,10,3,12,45,859.5,133.0,2.1,29.5,835.0,861.21,623.81
2016,10,3,13,0,860.0,131.0,2.1,30.0,828.0,821.24,597.0
2016,10,3,13,15,855.5,130.0,2.05,30.0,812.0,775.67,566.94
2016,10,3,13,30,851.0,129.0,2.0,30.0,796.0,727.84,533.51
2016,10,3,13,45,845.5,127.0,2.0,30.0,772.0,676.39,497.18
2016,10,3,14,0,840.0,125.0,2.0,30.0,748.0,623.27,458.65
2016,10,3,14,15,829.5,122.5,2.0,30.0,716.0,565.56,415.7
2016,10,3,14,30,819.0,120.0,2.0,30.0,684.0,507.23,370.91
2016,10,3,14,45,802.5,118.0,2.05,30.0,644.5,446.43,323.03
2016,10,3,15,0,786.0,116.0,2.1,30.0,605.0,386.25,274.11
2016,10,3,15,15,767.0,112.5,2.05,29.5,560.0,324.99,223.67
2016,10,3,15,30,748.0,109.0,2.0,29.0,515.0,261.16,170.95
2016,10,3,15,45,721.0,104.0,2.0,29.0,465.0,200.05,121.88
2016,10,3,16,0,694.0,99.0,2.0,29.0,415.0,142.07,80.46
2016,10,3,16,15,657.0,93.0,1.8,28.5,362.0,86.35,52.69
2016,10,3,16,30,620.0,87.0,1.6,28.0,309.0,65.32,49.75
2016,10,3,16,45,566.5,79.0,1.4,27.5,255.0,60.55,45.91
2016,10,3,17,0,513.0,71.0,1.2,27.0,201.0,55.69,41.8
2016,10,3,17,15,431.5,59.0,1.15,26.0,149.5,47.17,34.43
2016,10,3,17,30,350.0,47.0,1.1,25.0,98.0,38.43,26.54
2016,10,3,17,45,225.0,30.5,1.05,24.5,58.0,23.69,12.28
2016,10,3,18,0,100.0,14.0,1.0,24.0,18.0,11.95,0.0
2016,10,3,18,15,50.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,95.5,21.0,2.2,20.5,31.5,108.27,13.43
2016,10,4,7,0,191.0,42.0,2.4,21.0,63.0,216.59,166.65
2016,10,4,7,15,286.5,57.5,2.45,21.5,110.0,308.98,248.2
2016,10,4,7,30,382.0,73.0,2.5,22.0,157.0,410.9,332.7
2016,10,4,7,45,457.0,81.5,2.55,23.0,210.0,494.81,398.87
2016,10,4,8,0,532.0,90.0,2.6,24.0,263.0,591.64,470.51
2016,10,4,8,15,274.5,122.0,2.8,24.5,212.5,397.62,318.71
2016,10,4,8,30,17.0,154.0,3.0,25.0,162.0,159.19,123.71
2016,10,4,8,45,27.5,179.5,3.2,25.5,193.5,211.25,165.03
2016,10,4,9,0,38.0,205.0,3.4,26.0,225.0,248.03,193.16
2016,10,4,9,15,127.0,237.5,3.4,26.0,312.0,391.06,304.99
2016,10,4,9,30,216.0,270.0,3.4,26.0,399.0,516.28,399.28
2016,10,4,9,45,169.0,291.5,3.45,26.5,396.5,492.16,377.56
2016,10,4,10,0,122.0,313.0,3.5,27.0,394.0,465.98,355.12
2016,10,4,10,15,86.5,314.0,3.45,27.0,373.5,404.16,307.85
2016,10,4,10,30,51.0,315.0,3.4,27.0,353.0,364.54,276.7
2016,10,4,10,45,184.0,335.0,3.4,27.5,476.0,538.98,407.58
2016,10,4,11,0,317.0,355.0,3.4,28.0,599.0,709.53,528.49
2016,10,4,11,15,290.5,371.0,3.4,28.0,599.0,690.53,512.7
2016,10,4,11,30,264.0,387.0,3.4,28.0,599.0,670.39,497.36
2016,10,4,11,45,269.0,391.5,3.4,28.5,609.5,667.59,494.19
2016,10,4,12,0,274.0,396.0,3.4,29.0,620.0,663.12,489.82
2016,10,4,12,15,292.5,392.0,3.35,29.0,631.5,660.64,488.14
2016,10,4,12,30,311.0,388.0,3.3,29.0,643.0,655.86,484.85
2016,10,4,12,45,339.5,377.5,3.3,29.5,653.5,650.74,480.79
2016,10,4,13,0,368.0,367.0,3.3,30.0,664.0,642.49,474.44
2016,10,4,13,15,352.5,361.5,3.25,30.0,641.5,602.76,446.03
2016,10,4,13,30,337.0,356.0,3.2,30.0,619.0,563.43,417.8
2016,10,4,13,45,585.5,234.5,3.2,30.0,673.5,604.98,450.43
2016,10,4,14,0,834.0,113.0,3.2,30.0,728.0,608.12,453.51
2016,10,4,14,15,823.5,111.0,3.15,30.0,696.0,551.39,409.81
2016,10,4,14,30,813.0,109.0,3.1,30.0,664.0,494.04,364.68
2016,10,4,14,45,793.0,109.0,3.05,30.0,624.5,434.07,316.37
2016,10,4,15,0,773.0,109.0,3.0,30.0,585.0,375.08,267.57
2016,10,4,15,15,753.5,105.5,2.85,30.0,541.0,314.59,216.72
2016,10,4,15,30,734.0,102.0,2.7,30.0,497.0,251.82,164.18
2016,10,4,15,45,706.5,97.5,2.6,30.0,448.0,192.1,116.11
2016,10,4,16,0,679.0,93.0,2.5,30.0,399.0,135.55,75.8
2016,10,4,16,15,641.0,87.5,2.25,29.5,347.0,81.29,49.05
2016,10,4,16,30,603.0,82.0,2.0,29.0,295.0,61.52,46.37
2016,10,4,16,45,546.0,74.5,1.8,29.0,242.0,56.99,42.62
2016,10,4,17,0,489.0,67.0,1.6,29.0,189.0,52.39,38.65
2016,10,4,17,15,403.0,56.0,1.55,28.0,139.5,44.61,31.94
2016,10,4,17,30,317.0,45.0,1.5,27.0,90.0,34.68,23.12
2016,10,4,17,45,188.5,29.0,1.45,26.5,52.0,22.48,10.68
2016,10,4,18,0,60.0,13.0,1.4,26.0,14.0,11.1,0.0
2016,10,4,18,15,30.0,6.5,1.6,25.5,7.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,124.5,19.0,1.1,22.5,32.5,121.81,1.43
2016,10,5,7,0,249.0,38.0,1.2,23.0,65.0,248.95,189.09
2016,10,5,7,15,349.5,50.5,1.35,23.5,113.0,343.58,272.07
2016,10,5,7,30,450.0,63.0,1.5,24.0,161.0,453.67,361.03
2016,10,5,7,45,519.5,70.5,1.65,24.5,214.5,537.96,425.68
2016,10,5,8,0,589.0,78.0,1.8,25.0,268.0,625.66,489.8
2016,10,5,8,15,631.5,84.0,1.85,25.5,321.0,690.84,534.49
2016,10,5,8,30,674.0,90.0,1.9,26.0,374.0,756.37,577.86
2016,10,5,8,45,710.5,92.5,1.95,26.5,425.5,811.53,612.72
2016,10,5,9,0,747.0,95.0,2.0,27.0,477.0,860.16,642.36
2016,10,5,9,15,768.0,98.5,1.95,27.5,523.0,899.21,664.11
2016,10,5,9,30,789.0,102.0,1.9,28.0,569.0,935.6,683.76
2016,10,5,9,45,806.5,103.5,1.9,28.5,610.0,963.09,697.97
2016,10,5,10,0,824.0,105.0,1.9,29.0,651.0,987.29,710.08
2016,10,5,10,15,835.0,107.0,1.85,29.5,685.0,1001.94,715.56
2016,10,5,10,30,846.0,109.0,1.8,30.0,719.0,1000.23,710.99
2016,10,5,10,45,854.5,110.0,1.8,30.5,745.5,1003.66,710.63
2016,10,5,11,0,863.0,111.0,1.8,31.0,772.0,1003.25,708.0
2016,10,5,11,15,867.5,112.0,1.75,31.0,790.0,994.96,701.48
2016,10,5,11,30,872.0,113.0,1.7,31.0,808.0,982.85,692.84
2016,10,5,11,45,878.5,111.0,1.7,31.5,818.5,965.71,680.53
2016,10,5,12,0,885.0,109.0,1.7,32.0,829.0,944.8,666.07
2016,10,5,12,15,885.5,109.0,1.7,32.0,830.0,916.8,648.63
2016,10,5,12,30,886.0,109.0,1.7,32.0,831.0,885.43,629.12
2016,10,5,12,45,884.5,108.0,1.7,32.5,823.5,848.19,604.6
2016,10,5,13,0,883.0,107.0,1.7,33.0,816.0,808.04,578.2
2016,10,5,13,15,879.0,106.0,1.7,33.0,799.5,763.29,549.82
2016,10,5,13,30,875.0,105.0,1.7,33.0,783.0,716.2,518.36
2016,10,5,13,45,869.0,103.5,1.7,33.0,759.0,665.22,482.77
2016,10,5,14,0,863.0,102.0,1.7,33.0,735.0,612.52,444.97
2016,10,5,14,15,853.0,100.0,1.7,33.0,703.0,555.74,403.12
2016,10,5,14,30,843.0,98.0,1.7,33.0,671.0,498.17,359.3
2016,10,5,14,45,831.0,95.5,1.75,33.0,632.5,437.57,311.99
2016,10,5,15,0,819.0,93.0,1.8,33.0,594.0,377.22,263.26
2016,10,5,15,15,800.5,90.0,1.8,32.5,549.0,314.83,212.33
2016,10,5,15,30,782.0,87.0,1.8,32.0,504.0,253.83,162.05
2016,10,5,15,45,758.0,83.0,1.85,32.0,455.0,192.76,113.32
2016,10,5,16,0,734.0,79.0,1.9,32.0,406.0,134.36,72.18
2016,10,5,16,15,698.0,74.0,1.75,31.5,353.0,77.66,45.13
2016,10,5,16,30,662.0,69.0,1.6,31.0,300.0,52.57,38.51
2016,10,5,16,45,610.0,63.0,1.45,30.5,246.5,48.76,35.45
2016,10,5,17,0,558.0,57.0,1.3,30.0,193.0,44.92,32.21
2016,10,5,17,15,472.0,48.0,1.2,29.0,142.5,38.4,26.57
2016,10,5,17,30,386.0,39.0,1.1,28.0,92.0,31.82,20.58
2016,10,5,17,45,241.5,25.0,1.05,27.5,53.0,20.53,8.56
2016,10,5,18,0,97.0,11.0,1.0,27.0,14.0,9.39,0.0
2016,10,5,18,15,48.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,121.5,18.5,1.25,23.5,31.5,118.85,0.0
2016,10,6,7,0,243.0,37.0,1.4,24.0,63.0,244.32,184.16
2016,10,6,7,15,346.5,49.0,1.5,24.5,110.5,343.29,270.82
2016,10,6,7,30,450.0,61.0,1.6,25.0,158.0,452.05,358.68
2016,10,6,7,45,541.0,64.0,1.7,25.5,214.0,547.63,431.37
2016,10,6,8,0,632.0,67.0,1.8,26.0,270.0,647.77,503.81
2016,10,6,8,15,672.5,72.5,1.8,26.5,323.0,711.79,546.73
2016,10,6,8,30,713.0,78.0,1.8,27.0,376.0,771.01,584.83
2016,10,6,8,45,455.5,150.0,1.8,27.5,349.5,635.44,485.93
2016,10,6,9,0,198.0,222.0,1.8,28.0,323.0,444.03,340.45
2016,10,6,9,15,130.5,238.5,1.8,28.0,307.5,396.95,303.77
2016,10,6,9,30,63.0,255.0,1.8,28.0,292.0,325.48,247.88
2016,10,6,9,45,65.0,272.0,1.8,28.5,313.0,343.3,260.22
2016,10,6,10,0,67.0,289.0,1.8,29.0,334.0,360.88,271.87
2016,10,6,10,15,143.5,311.5,1.8,29.5,413.0,482.52,360.58
2016,10,6,10,30,220.0,334.0,1.8,30.0,492.0,581.3,429.53
2016,10,6,10,45,212.0,353.0,1.8,30.5,510.0,588.49,431.68
2016,10,6,11,0,204.0,372.0,1.8,31.0,528.0,594.36,433.66
2016,10,6,11,15,554.0,233.0,1.85,31.0,669.0,825.67,597.69
2016,10,6,11,30,904.0,94.0,1.9,31.0,810.0,993.21,703.79
2016,10,6,11,45,632.5,230.5,2.0,31.5,735.0,873.72,624.9
2016,10,6,12,0,361.0,367.0,2.1,32.0,660.0,714.98,514.23
2016,10,6,12,15,632.0,232.0,2.1,32.0,745.0,828.76,596.96
2016,10,6,12,30,903.0,97.0,2.1,32.0,830.0,887.53,635.44
2016,10,6,12,45,902.0,96.5,2.15,32.0,822.5,850.73,611.73
2016,10,6,13,0,901.0,96.0,2.2,32.0,815.0,810.9,586.73
2016,10,6,13,15,897.0,95.0,2.2,32.0,798.5,765.51,557.43
2016,10,6,13,30,893.0,94.0,2.2,32.0,782.0,717.72,525.31
2016,10,6,13,45,887.0,92.5,2.25,32.5,758.0,665.99,487.86
2016,10,6,14,0,881.0,91.0,2.3,33.0,734.0,612.5,448.2
2016,10,6,14,15,871.0,89.5,2.35,32.5,701.5,555.35,406.48
2016,10,6,14,30,861.0,88.0,2.4,32.0,669.0,497.35,362.49
2016,10,6,14,45,835.0,91.5,2.45,32.0,627.5,436.38,314.09
2016,10,6,15,0,809.0,95.0,2.5,32.0,586.0,374.78,263.93
2016,10,6,15,15,789.5,92.0,2.55,32.0,541.0,312.71,212.33
2016,10,6,15,30,770.0,89.0,2.6,32.0,496.0,252.18,161.78
2016,10,6,15,45,738.0,86.5,2.7,32.0,446.0,191.81,113.73
2016,10,6,16,0,706.0,84.0,2.8,32.0,396.0,130.54,70.5
2016,10,6,16,15,668.0,79.0,2.7,31.5,343.5,75.12,43.92
2016,10,6,16,30,630.0,74.0,2.6,31.0,291.0,56.07,41.45
2016,10,6,16,45,562.0,68.5,2.55,30.5,236.5,52.72,38.77
2016,10,6,17,0,494.0,63.0,2.5,30.0,182.0,49.46,35.99
2016,10,6,17,15,404.0,52.5,2.4,29.0,132.5,41.95,29.49
2016,10,6,17,30,314.0,42.0,2.3,28.0,83.0,34.34,22.54
2016,10,6,17,45,173.0,26.0,2.2,27.5,47.0,20.19,7.44
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,8.54,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.82,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.64,0.0
2016,10,7,7,15,0.0,4.0,1.7,23.5,4.0,3.28,0.0
2016,10,7,7,30,0.0,6.0,1.7,24.0,6.0,4.92,0.0
2016,10,7,7,45,0.0,8.0,1.75,24.5,8.0,6.57,0.0
2016,10,7,8,0,0.0,10.0,1.8,25.0,10.0,8.22,1.16
2016,10,7,8,15,0.0,12.0,1.85,25.5,12.0,9.88,2.51
2016,10,7,8,30,0.0,14.0,1.9,26.0,14.0,11.54,3.84
2016,10,7,8,45,23.0,110.0,2.0,26.5,121.5,126.07,97.26
2016,10,7,9,0,46.0,206.0,2.1,27.0,229.0,258.56,200.51
2016,10,7,9,15,161.0,231.0,2.25,27.5,323.5,418.0,323.07
2016,10,7,9,30,276.0,256.0,2.4,28.0,418.0,582.53,443.09
2016,10,7,9,45,284.5,270.5,2.55,28.5,448.0,607.24,458.09
2016,10,7,10,0,293.0,285.0,2.7,29.0,478.0,630.67,472.97
2016,10,7,10,15,146.5,158.5,2.85,29.0,255.0,331.9,254.53
2016,10,7,10,30,0.0,32.0,3.0,29.0,32.0,26.57,15.37
2016,10,7,10,45,0.0,33.0,3.15,29.5,33.0,27.41,16.05
2016,10,7,11,0,0.0,34.0,3.3,30.0,34.0,28.26,16.65
2016,10,7,11,15,3.5,116.5,3.45,30.0,119.5,101.46,73.88
2016,10,7,11,30,7.0,199.0,3.6,30.0,205.0,178.12,132.62
2016,10,7,11,45,7.5,199.5,3.75,30.0,205.5,178.4,132.67
2016,10,7,12,0,8.0,200.0,3.9,30.0,206.0,178.63,132.83
2016,10,7,12,15,105.5,300.5,4.05,30.0,385.5,386.79,291.21
2016,10,7,12,30,203.0,401.0,4.2,30.0,565.0,561.61,418.25
2016,10,7,12,45,263.0,385.0,4.35,30.0,595.5,595.36,442.88
2016,10,7,13,0,323.0,369.0,4.5,30.0,626.0,609.48,454.12
2016,10,7,13,15,348.0,353.5,4.6,30.0,625.0,592.5,442.51
2016,10,7,13,30,373.0,338.0,4.7,30.0,624.0,572.67,428.72
2016,10,7,13,45,428.0,304.0,4.8,30.0,622.0,559.99,420.08
2016,10,7,14,0,483.0,270.0,4.9,30.0,620.0,534.07,401.18
2016,10,7,14,15,488.5,252.0,4.9,29.5,592.5,488.6,367.29
2016,10,7,14,30,494.0,234.0,4.9,29.0,565.0,441.94,331.51
2016,10,7,14,45,369.0,252.5,4.95,29.0,491.5,365.82,273.16
2016,10,7,15,0,244.0,271.0,5.0,29.0,418.0,305.78,227.73
2016,10,7,15,15,229.0,250.0,5.05,28.5,380.0,264.93,195.87
2016,10,7,15,30,214.0,229.0,5.1,28.0,342.0,226.17,165.53
2016,10,7,15,45,410.5,170.5,5.15,27.5,359.5,195.43,133.03
2016,10,7,16,0,607.0,112.0,5.2,27.0,377.0,141.87,85.21
2016,10,7,16,15,565.5,104.5,5.2,26.5,326.0,90.71,59.45
2016,10,7,16,30,524.0,97.0,5.2,26.0,275.0,72.98,56.77
2016,10,7,16,45,469.0,86.0,5.25,25.5,223.5,63.74,49.04
2016,10,7,17,0,414.0,75.0,5.3,25.0,172.0,56.26,42.57
2016,10,7,17,15,328.0,60.5,5.25,24.0,124.5,45.85,33.42
2016,10,7,17,30,242.0,46.0,5.2,23.0,77.0,35.23,23.69
2016,10,7,17,45,121.0,23.0,5.2,22.5,38.5,17.8,5.06
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,139.5,17.0,4.2,15.0,31.0,126.56,0.0
2016,10,8,7,0,279.0,34.0,4.3,15.0,62.0,265.29,206.61
2016,10,8,7,15,378.0,46.0,4.4,15.5,110.0,363.39,299.68
2016,10,8,7,30,477.0,58.0,4.5,16.0,158.0,470.08,391.25
2016,10,8,7,45,541.5,66.0,4.6,17.0,211.5,551.78,457.26
2016,10,8,8,0,606.0,74.0,4.7,18.0,265.0,636.63,522.43
2016,10,8,8,15,648.0,80.0,4.6,18.5,318.0,701.79,569.88
2016,10,8,8,30,690.0,86.0,4.5,19.0,371.0,767.23,615.63
2016,10,8,8,45,721.0,90.0,4.45,19.5,422.0,819.5,650.37
2016,10,8,9,0,752.0,94.0,4.4,20.0,473.0,864.83,679.2
2016,10,8,9,15,773.0,98.0,4.3,20.5,519.0,904.4,703.23
2016,10,8,9,30,794.0,102.0,4.2,21.0,565.0,941.29,725.02
2016,10,8,9,45,812.0,103.5,4.15,22.0,606.0,969.15,739.09
2016,10,8,10,0,830.0,105.0,4.1,23.0,647.0,993.69,750.79
2016,10,8,10,15,841.0,107.0,4.05,23.5,681.5,1008.16,757.08
2016,10,8,10,30,852.0,109.0,4.0,24.0,716.0,1018.84,761.01
2016,10,8,10,45,862.5,109.5,3.95,24.5,743.0,1010.88,752.64
2016,10,8,11,0,873.0,110.0,3.9,25.0,770.0,1011.67,750.47
2016,10,8,11,15,878.5,111.0,3.8,25.5,788.5,1004.07,742.51
2016,10,8,11,30,884.0,112.0,3.7,26.0,807.0,992.59,732.24
2016,10,8,11,45,639.5,231.0,3.65,26.5,737.0,880.58,654.43
2016,10,8,12,0,395.0,350.0,3.6,27.0,667.0,729.51,543.3
2016,10,8,12,15,464.5,322.5,3.6,27.0,695.5,761.19,567.33
2016,10,8,12,30,534.0,295.0,3.6,27.0,724.0,772.64,576.31
2016,10,8,12,45,540.0,289.0,3.6,27.5,719.5,745.38,556.03
2016,10,8,13,0,546.0,283.0,3.6,28.0,715.0,715.8,534.24
2016,10,8,13,15,714.5,195.5,3.6,28.0,748.0,733.92,549.8
2016,10,8,13,30,883.0,108.0,3.6,28.0,781.0,722.7,543.92
2016,10,8,13,45,737.5,168.5,3.6,28.5,718.5,643.68,483.27
2016,10,8,14,0,592.0,229.0,3.6,29.0,656.0,563.2,421.85
2016,10,8,14,15,724.0,164.0,3.6,29.0,662.5,542.72,405.98
2016,10,8,14,30,856.0,99.0,3.6,29.0,669.0,503.26,373.82
2016,10,8,14,45,834.0,100.0,3.6,29.0,628.0,440.99,323.13
2016,10,8,15,0,812.0,101.0,3.6,29.0,587.0,379.9,272.12
2016,10,8,15,15,793.0,97.5,3.55,28.5,542.0,317.31,219.46
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,256.23,167.79
2016,10,8,15,45,755.0,87.5,3.5,28.0,448.0,194.45,117.22
2016,10,8,16,0,736.0,81.0,3.5,28.0,399.0,134.77,74.23
2016,10,8,16,15,698.5,76.0,3.2,27.5,345.5,73.09,43.2
2016,10,8,16,30,661.0,71.0,2.9,27.0,292.0,54.37,40.76
2016,10,8,16,45,613.0,63.0,2.6,26.5,239.0,49.11,36.38
2016,10,8,17,0,565.0,55.0,2.3,26.0,186.0,43.69,31.69
2016,10,8,17,15,474.5,45.5,2.1,25.0,134.5,36.66,25.48
2016,10,8,17,30,384.0,36.0,1.9,24.0,83.0,29.56,18.81
2016,10,8,17,45,192.0,18.0,1.75,23.0,41.5,14.54,1.94
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,208.5,14.0,2.7,13.5,34.5,166.54,0.0
2016,10,9,7,0,417.0,28.0,3.0,14.0,69.0,350.76,271.64
2016,10,9,7,15,519.0,36.5,3.0,14.5,121.5,444.81,364.42
2016,10,9,7,30,621.0,45.0,3.0,15.0,174.0,556.18,457.25
2016,10,9,7,45,680.0,50.5,3.05,16.0,230.5,636.52,520.15
2016,10,9,8,0,739.0,56.0,3.1,17.0,287.0,719.07,581.05
2016,10,9,8,15,776.5,60.5,3.2,18.0,343.0,783.2,625.48
2016,10,9,8,30,814.0,65.0,3.3,19.0,399.0,846.89,667.78
2016,10,9,8,45,672.0,108.5,3.4,20.0,408.5,797.86,628.03
2016,10,9,9,0,530.0,152.0,3.5,21.0,418.0,719.56,567.63
2016,10,9,9,15,490.5,182.0,3.4,21.5,446.0,725.54,568.35
2016,10,9,9,30,451.0,212.0,3.3,22.0,474.0,726.59,564.46
2016,10,9,9,45,482.5,217.0,3.2,22.5,515.0,766.91,590.74
2016,10,9,10,0,514.0,222.0,3.1,23.0,556.0,805.47,615.0
2016,10,9,10,15,555.0,221.0,3.1,23.5,599.0,844.78,640.28
2016,10,9,10,30,596.0,220.0,3.1,24.0,642.0,881.56,663.46
2016,10,9,10,45,779.5,153.0,3.1,24.5,726.0,987.65,732.42
2016,10,9,11,0,963.0,86.0,3.1,25.0,810.0,1074.52,785.9
2016,10,9,11,15,967.0,86.5,3.1,25.0,828.5,1064.07,777.51
2016,10,9,11,30,971.0,87.0,3.1,25.0,847.0,1049.43,767.5
2016,10,9,11,45,971.5,89.0,3.15,25.5,856.5,1028.97,752.83
2016,10,9,12,0,972.0,91.0,3.2,26.0,866.0,1004.52,735.73
2016,10,9,12,15,778.0,183.0,3.2,26.0,804.0,910.5,673.6
2016,10,9,12,30,584.0,275.0,3.2,26.0,742.0,796.42,593.35
2016,10,9,12,45,776.0,182.5,3.25,26.5,797.0,843.1,628.97
2016,10,9,13,0,968.0,90.0,3.3,27.0,852.0,855.52,636.42
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,808.06,604.39
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,757.94,569.88
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,702.82,529.65
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,645.91,486.93
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,585.73,441.21
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,524.47,392.97
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,460.1,340.03
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,395.83,285.56
2016,10,9,15,15,881.5,79.5,3.4,25.5,570.0,330.22,229.32
2016,10,9,15,30,864.0,77.0,3.3,25.0,523.0,265.67,173.72
2016,10,9,15,45,837.5,74.5,3.2,25.0,470.5,196.65,116.83
2016,10,9,16,0,811.0,72.0,3.1,25.0,418.0,134.27,71.92
2016,10,9,16,15,775.0,67.5,2.75,24.0,362.5,73.16,43.08
2016,10,9,16,30,739.0,63.0,2.4,23.0,307.0,53.58,40.8
2016,10,9,16,45,680.5,57.5,2.05,22.5,250.0,49.52,37.38
2016,10,9,17,0,622.0,52.0,1.7,22.0,193.0,41.75,30.58
2016,10,9,17,15,528.5,43.0,1.65,21.0,139.5,34.95,24.44
2016,10,9,17,30,435.0,34.0,1.6,20.0,86.0,28.1,17.84
2016,10,9,17,45,217.5,17.0,1.6,19.5,43.0,13.79,0.14
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
