Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,180.0,15.0,1.15,13.5,32.5,122.2,0.0
2016,10,10,7,0,360.0,30.0,1.2,14.0,65.0,316.02,240.99
2016,10,10,7,15,465.0,41.0,1.35,14.5,117.0,420.35,341.04
2016,10,10,7,30,570.0,52.0,1.5,15.0,169.0,534.06,434.51
2016,10,10,7,45,636.0,58.5,1.65,16.0,226.0,618.46,499.86
2016,10,10,8,0,702.0,65.0,1.8,17.0,283.0,699.79,559.42
2016,10,10,8,15,743.0,70.5,1.6,17.5,339.0,767.27,604.11
2016,10,10,8,30,784.0,76.0,1.4,18.0,395.0,834.45,645.84
2016,10,10,8,45,814.0,79.5,1.25,19.0,448.5,888.08,675.28
2016,10,10,9,0,844.0,83.0,1.1,20.0,502.0,939.83,701.91
2016,10,10,9,15,864.0,86.0,1.1,21.0,551.0,978.89,721.75
2016,10,10,9,30,884.0,89.0,1.1,22.0,600.0,1014.92,739.36
2016,10,10,9,45,900.0,91.0,1.1,23.0,642.5,1030.56,743.92
2016,10,10,10,0,916.0,93.0,1.1,24.0,685.0,1054.17,753.76
2016,10,10,10,15,926.0,94.5,1.0,24.5,720.5,1067.27,756.38
2016,10,10,10,30,936.0,96.0,0.9,25.0,756.0,1076.37,756.69
2016,10,10,10,45,944.0,97.0,0.85,25.5,783.5,1078.74,754.21
2016,10,10,11,0,952.0,98.0,0.8,26.0,811.0,1076.91,749.49
2016,10,10,11,15,956.5,99.0,0.8,26.0,829.5,1067.37,743.04
2016,10,10,11,30,961.0,100.0,0.8,26.0,848.0,1053.65,734.38
2016,10,10,11,45,965.0,99.5,0.85,26.5,858.5,1033.7,721.84
2016,10,10,12,0,969.0,99.0,0.9,27.0,869.0,1009.72,707.0
2016,10,10,12,15,968.5,99.0,0.9,27.0,869.5,978.28,688.04
2016,10,10,12,30,968.0,99.0,0.9,27.0,870.0,943.25,666.93
2016,10,10,12,45,966.5,98.5,0.95,27.5,861.5,903.44,642.34
2016,10,10,13,0,965.0,98.0,1.0,28.0,853.0,860.44,615.56
2016,10,10,13,15,960.5,97.5,1.0,28.0,835.5,812.22,585.6
2016,10,10,13,30,956.0,97.0,1.0,28.0,818.0,761.44,552.61
2016,10,10,13,45,950.0,95.5,1.05,28.0,792.0,706.45,515.24
2016,10,10,14,0,944.0,94.0,1.1,28.0,766.0,649.55,475.21
2016,10,10,14,15,934.0,92.0,1.15,28.0,732.0,588.4,430.65
2016,10,10,14,30,924.0,90.0,1.2,28.0,698.0,526.3,383.6
2016,10,10,14,45,911.0,88.0,1.25,28.0,656.5,462.28,333.26
2016,10,10,15,0,898.0,86.0,1.3,28.0,615.0,398.19,281.01
2016,10,10,15,15,879.5,83.0,1.3,27.5,567.5,331.89,226.16
2016,10,10,15,30,861.0,80.0,1.3,27.0,520.0,263.18,169.0
2016,10,10,15,45,836.0,76.5,1.35,27.0,468.0,197.52,115.98
2016,10,10,16,0,811.0,73.0,1.4,27.0,416.0,134.6,71.47
2016,10,10,16,15,774.0,68.5,1.25,26.0,360.0,73.51,43.25
2016,10,10,16,30,737.0,64.0,1.1,25.0,304.0,54.48,41.21
2016,10,10,16,45,681.0,57.5,1.0,24.5,247.0,49.62,37.14
2016,10,10,17,0,625.0,51.0,0.9,24.0,190.0,41.06,29.69
2016,10,10,17,15,529.5,42.0,0.95,23.0,136.5,34.21,23.56
2016,10,10,17,30,434.0,33.0,1.0,22.0,83.0,27.32,16.9
2016,10,10,17,45,217.0,16.5,1.05,21.5,41.5,13.43,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,163.5,15.0,0.65,15.5,30.5,112.32,0.0
2016,10,11,7,0,327.0,30.0,0.7,16.0,61.0,294.67,220.1
2016,10,11,7,15,434.0,40.5,0.75,16.5,111.0,398.3,318.76
2016,10,11,7,30,541.0,51.0,0.8,17.0,161.0,511.46,409.95
2016,10,11,7,45,606.0,58.0,0.85,18.0,216.0,594.43,472.36
2016,10,11,8,0,671.0,65.0,0.9,19.0,271.0,680.6,533.44
2016,10,11,8,15,712.0,70.0,0.8,20.0,325.5,739.97,570.38
2016,10,11,8,30,753.0,75.0,0.7,21.0,380.0,805.47,609.36
2016,10,11,8,45,783.5,78.5,0.65,22.0,432.0,858.61,638.77
2016,10,11,9,0,814.0,82.0,0.6,23.0,484.0,910.01,665.92
2016,10,11,9,15,834.0,85.0,0.75,23.5,531.0,948.38,689.32
2016,10,11,9,30,854.0,88.0,0.9,24.0,578.0,983.85,710.85
2016,10,11,9,45,870.5,89.5,1.05,25.0,620.0,998.98,718.13
2016,10,11,10,0,887.0,91.0,1.2,26.0,662.0,1022.21,730.68
2016,10,11,10,15,897.0,93.0,1.25,26.5,696.0,1035.78,736.73
2016,10,11,10,30,907.0,95.0,1.3,27.0,730.0,1045.45,740.63
2016,10,11,10,45,915.5,95.5,1.4,27.5,757.0,1047.84,741.12
2016,10,11,11,0,924.0,96.0,1.5,28.0,784.0,1046.18,739.31
2016,10,11,11,15,928.5,96.5,1.55,28.0,802.0,1036.44,733.36
2016,10,11,11,30,933.0,97.0,1.6,28.0,820.0,1022.67,725.14
2016,10,11,11,45,937.5,96.0,1.7,28.5,830.0,1003.27,712.81
2016,10,11,12,0,942.0,95.0,1.8,29.0,840.0,979.95,698.08
2016,10,11,12,15,942.0,95.0,1.85,29.0,840.0,949.81,679.79
2016,10,11,12,30,942.0,95.0,1.9,29.0,840.0,916.14,659.23
2016,10,11,12,45,940.5,94.0,1.95,29.5,832.0,876.84,633.62
2016,10,11,13,0,939.0,93.0,2.0,30.0,824.0,834.46,605.88
2016,10,11,13,15,934.5,92.5,2.0,30.0,806.5,787.46,575.65
2016,10,11,13,30,930.0,92.0,2.0,30.0,789.0,738.0,542.46
2016,10,11,13,45,924.0,90.5,2.05,30.5,763.5,684.38,503.68
2016,10,11,14,0,918.0,89.0,2.1,31.0,738.0,628.94,462.55
2016,10,11,14,15,908.5,87.0,2.1,30.5,705.0,569.59,418.92
2016,10,11,14,30,899.0,85.0,2.1,30.0,672.0,509.29,372.89
2016,10,11,14,45,877.5,86.0,2.15,30.0,630.0,445.99,322.43
2016,10,11,15,0,856.0,87.0,2.2,30.0,588.0,381.54,269.62
2016,10,11,15,15,837.5,84.0,2.15,30.0,542.0,317.09,215.5
2016,10,11,15,30,819.0,81.0,2.1,30.0,496.0,254.01,162.36
2016,10,11,15,45,792.5,77.5,2.05,30.0,445.0,190.87,111.62
2016,10,11,16,0,766.0,74.0,2.0,30.0,394.0,130.69,69.44
2016,10,11,16,15,728.0,69.0,1.75,29.0,340.0,72.18,42.58
2016,10,11,16,30,690.0,64.0,1.5,28.0,286.0,54.13,40.38
2016,10,11,16,45,632.0,57.5,1.25,27.5,231.5,45.29,32.96
2016,10,11,17,0,574.0,51.0,1.0,27.0,177.0,40.82,29.06
2016,10,11,17,15,477.0,41.5,1.0,26.0,125.5,33.63,22.69
2016,10,11,17,30,380.0,32.0,1.0,25.0,74.0,26.38,15.72
2016,10,11,17,45,190.0,16.0,1.05,24.0,37.0,13.02,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,131.5,16.0,1.0,20.5,28.0,93.81,0.0
2016,10,12,7,0,263.0,32.0,1.1,21.0,56.0,254.1,184.58
2016,10,12,7,15,372.5,44.0,1.35,21.5,104.0,358.93,284.18
2016,10,12,7,30,482.0,56.0,1.6,22.0,152.0,473.36,377.92
2016,10,12,7,45,558.0,62.0,1.85,23.0,206.5,561.91,446.32
2016,10,12,8,0,634.0,68.0,2.1,24.0,261.0,654.2,514.08
2016,10,12,8,15,676.5,73.5,2.25,24.5,314.5,719.81,560.09
2016,10,12,8,30,719.0,79.0,2.4,25.0,368.0,785.68,604.77
2016,10,12,8,45,525.5,136.5,2.6,25.5,362.5,686.66,532.22
2016,10,12,9,0,332.0,194.0,2.8,26.0,357.0,560.88,436.18
2016,10,12,9,15,252.5,227.0,2.85,26.5,358.0,526.77,407.35
2016,10,12,9,30,173.0,260.0,2.9,27.0,359.0,466.05,358.66
2016,10,12,9,45,249.5,268.5,2.95,27.5,422.5,572.07,436.39
2016,10,12,10,0,326.0,277.0,3.0,28.0,486.0,656.91,496.21
2016,10,12,10,15,604.5,187.0,3.0,28.5,599.5,866.2,644.23
2016,10,12,10,30,883.0,97.0,3.0,29.0,713.0,1023.14,743.48
2016,10,12,10,45,890.0,98.5,3.05,29.5,739.0,1025.19,741.18
2016,10,12,11,0,897.0,100.0,3.1,30.0,765.0,1023.29,737.94
2016,10,12,11,15,902.0,101.0,3.1,30.0,783.0,1014.85,731.77
2016,10,12,11,30,907.0,102.0,3.1,30.0,801.0,1002.46,723.29
2016,10,12,11,45,908.5,103.0,3.1,30.5,810.0,982.81,708.88
2016,10,12,12,0,910.0,104.0,3.1,31.0,819.0,959.44,692.27
2016,10,12,12,15,910.0,104.0,3.05,31.0,819.5,930.06,672.92
2016,10,12,12,30,910.0,104.0,3.0,31.0,820.0,897.28,651.42
2016,10,12,12,45,908.5,103.0,3.0,31.5,812.0,859.0,625.35
2016,10,12,13,0,907.0,102.0,3.0,32.0,804.0,817.76,597.31
2016,10,12,13,15,902.0,101.0,2.95,32.0,787.0,771.15,566.48
2016,10,12,13,30,897.0,100.0,2.9,32.0,770.0,722.25,532.5
2016,10,12,13,45,890.5,98.5,2.85,32.5,744.5,669.84,493.59
2016,10,12,14,0,884.0,97.0,2.8,33.0,719.0,615.75,452.65
2016,10,12,14,15,873.5,95.5,2.75,32.5,686.5,558.08,409.85
2016,10,12,14,30,863.0,94.0,2.7,32.0,654.0,499.64,364.96
2016,10,12,14,45,847.5,92.0,2.65,32.0,614.0,437.14,314.93
2016,10,12,15,0,832.0,90.0,2.6,32.0,574.0,375.19,263.91
2016,10,12,15,15,812.5,87.0,2.5,32.0,528.0,311.94,211.0
2016,10,12,15,30,793.0,84.0,2.4,32.0,482.0,250.22,159.32
2016,10,12,15,45,765.0,80.5,2.3,32.0,432.0,188.53,110.16
2016,10,12,16,0,737.0,77.0,2.2,32.0,382.0,130.02,69.56
2016,10,12,16,15,697.0,72.0,1.9,31.0,328.5,68.7,40.1
2016,10,12,16,30,657.0,67.0,1.6,30.0,275.0,51.76,38.04
2016,10,12,16,45,595.0,60.0,1.35,29.5,221.5,47.05,34.13
2016,10,12,17,0,533.0,53.0,1.1,29.0,168.0,42.3,30.0
2016,10,12,17,15,433.5,43.0,1.05,28.0,118.0,34.81,23.39
2016,10,12,17,30,334.0,33.0,1.0,27.0,68.0,27.24,16.04
2016,10,12,17,45,167.0,16.5,1.0,26.5,34.0,13.5,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.5,0.75,21.0,16.5,21.47,0.0
2016,10,13,7,0,27.0,31.0,0.9,21.0,33.0,56.79,36.81
2016,10,13,7,15,62.0,53.5,0.95,21.5,64.0,122.19,94.56
2016,10,13,7,30,97.0,76.0,1.0,22.0,95.0,176.72,140.96
2016,10,13,7,45,119.5,99.0,1.05,22.5,130.0,223.94,179.99
2016,10,13,8,0,142.0,122.0,1.1,23.0,165.0,272.05,218.45
2016,10,13,8,15,158.0,144.0,1.0,23.5,200.0,313.89,250.25
2016,10,13,8,30,174.0,166.0,0.9,24.0,235.0,356.07,281.15
2016,10,13,8,45,176.5,190.5,0.85,24.5,269.0,389.16,303.94
2016,10,13,9,0,179.0,215.0,0.8,25.0,303.0,421.32,325.44
2016,10,13,9,15,137.0,234.5,0.85,25.5,305.5,402.55,308.6
2016,10,13,9,30,95.0,254.0,0.9,26.0,308.0,360.27,275.09
2016,10,13,9,45,189.0,269.0,0.95,26.5,386.5,490.12,370.93
2016,10,13,10,0,283.0,284.0,1.0,27.0,465.0,622.04,462.46
2016,10,13,10,15,290.5,299.5,1.15,27.5,493.5,643.89,475.36
2016,10,13,10,30,298.0,315.0,1.3,28.0,522.0,664.09,488.15
2016,10,13,10,45,389.0,297.0,1.45,28.5,577.0,729.04,533.57
2016,10,13,11,0,480.0,279.0,1.6,29.0,632.0,812.61,589.42
2016,10,13,11,15,482.0,285.5,1.7,29.0,648.0,809.9,586.95
2016,10,13,11,30,484.0,292.0,1.8,29.0,664.0,804.61,583.68
2016,10,13,11,45,474.5,300.0,1.95,29.5,668.0,787.32,571.56
2016,10,13,12,0,465.0,308.0,2.1,30.0,672.0,767.99,558.11
2016,10,13,12,15,485.0,292.5,2.2,30.0,672.5,750.47,547.54
2016,10,13,12,30,505.0,277.0,2.3,30.0,673.0,729.93,534.75
2016,10,13,12,45,500.5,283.0,2.4,30.5,672.0,706.68,518.04
2016,10,13,13,0,496.0,289.0,2.5,31.0,671.0,681.62,499.95
2016,10,13,13,15,478.5,289.0,2.55,31.0,651.0,639.97,470.97
2016,10,13,13,30,461.0,289.0,2.6,31.0,631.0,598.3,441.61
2016,10,13,13,45,443.0,286.5,2.65,31.0,606.0,554.44,410.23
2016,10,13,14,0,425.0,284.0,2.7,31.0,581.0,511.24,378.74
2016,10,13,14,15,376.0,282.0,2.65,30.5,535.5,448.02,332.74
2016,10,13,14,30,327.0,280.0,2.6,30.0,490.0,395.71,294.0
2016,10,13,14,45,491.0,212.0,2.6,30.0,506.0,386.48,284.15
2016,10,13,15,0,655.0,144.0,2.6,30.0,522.0,356.21,255.41
2016,10,13,15,15,527.0,164.5,2.55,29.5,452.5,287.33,202.61
2016,10,13,15,30,399.0,185.0,2.5,29.0,383.0,235.23,164.28
2016,10,13,15,45,247.0,178.0,2.45,29.0,296.5,174.7,122.52
2016,10,13,16,0,95.0,171.0,2.4,29.0,210.0,137.61,100.76
2016,10,13,16,15,86.5,148.0,2.15,28.5,180.0,111.34,82.91
2016,10,13,16,30,78.0,125.0,1.9,28.0,150.0,92.99,72.99
2016,10,13,16,45,64.0,101.5,1.7,28.0,119.5,76.53,59.13
2016,10,13,17,0,50.0,78.0,1.5,28.0,89.0,59.74,44.71
2016,10,13,17,15,28.5,56.0,1.35,27.0,61.5,43.54,30.69
2016,10,13,17,30,7.0,34.0,1.2,26.0,34.0,27.21,15.85
2016,10,13,17,45,3.5,17.0,1.1,25.5,17.0,13.82,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,100.5,15.5,0.85,20.5,24.0,74.65,0.0
2016,10,14,7,0,201.0,31.0,0.9,21.0,48.0,213.91,150.16
2016,10,14,7,15,309.5,44.0,0.95,21.5,93.5,312.22,246.37
2016,10,14,7,30,418.0,57.0,1.0,22.0,139.0,426.69,339.94
2016,10,14,7,45,476.0,68.0,1.05,22.5,188.5,504.43,400.24
2016,10,14,8,0,534.0,79.0,1.1,23.0,238.0,585.01,459.59
2016,10,14,8,15,282.5,115.5,1.15,23.5,201.0,401.33,319.1
2016,10,14,8,30,31.0,152.0,1.2,24.0,164.0,189.9,148.4
2016,10,14,8,45,15.5,129.5,1.3,24.5,135.5,130.35,100.75
2016,10,14,9,0,0.0,107.0,1.4,25.0,107.0,91.48,68.64
2016,10,14,9,15,0.0,65.0,1.35,25.5,65.0,53.91,38.18
2016,10,14,9,30,0.0,23.0,1.3,26.0,23.0,19.02,9.82
2016,10,14,9,45,0.0,66.5,1.3,26.5,66.5,55.22,38.89
2016,10,14,10,0,0.0,110.0,1.3,27.0,110.0,92.58,68.26
2016,10,14,10,15,133.5,215.0,1.25,27.5,307.0,364.66,279.63
2016,10,14,10,30,267.0,320.0,1.2,28.0,504.0,638.73,472.03
2016,10,14,10,45,547.5,220.0,1.15,28.5,615.5,825.75,598.93
2016,10,14,11,0,828.0,120.0,1.1,29.0,727.0,988.49,697.66
2016,10,14,11,15,663.0,202.5,1.05,29.0,696.5,908.69,644.46
2016,10,14,11,30,498.0,285.0,1.0,29.0,666.0,810.97,578.42
2016,10,14,11,45,436.0,315.5,1.0,29.5,652.0,766.14,547.34
2016,10,14,12,0,374.0,346.0,1.0,30.0,638.0,706.89,506.37
2016,10,14,12,15,424.0,324.5,0.95,30.0,655.5,726.75,520.11
2016,10,14,12,30,474.0,303.0,0.9,30.0,673.0,728.12,521.07
2016,10,14,12,45,667.0,207.5,0.9,30.0,722.0,776.04,556.09
2016,10,14,13,0,860.0,112.0,0.9,30.0,771.0,789.69,566.29
2016,10,14,13,15,633.0,212.5,0.9,30.0,691.5,687.57,495.84
2016,10,14,13,30,406.0,313.0,0.9,30.0,612.0,573.1,415.69
2016,10,14,13,45,622.0,210.0,0.9,30.0,650.5,604.96,440.44
2016,10,14,14,0,838.0,107.0,0.9,30.0,689.0,599.13,436.59
2016,10,14,14,15,827.0,105.0,0.95,30.0,657.0,542.1,394.72
2016,10,14,14,30,816.0,103.0,1.0,30.0,625.0,484.53,351.33
2016,10,14,14,45,802.0,100.0,1.05,30.0,586.5,424.55,304.56
2016,10,14,15,0,788.0,97.0,1.1,30.0,548.0,364.96,256.44
2016,10,14,15,15,767.5,93.5,1.15,30.0,503.0,303.71,206.05
2016,10,14,15,30,747.0,90.0,1.2,30.0,458.0,244.21,156.78
2016,10,14,15,45,717.0,86.0,1.25,30.0,409.0,180.81,106.73
2016,10,14,16,0,687.0,82.0,1.3,30.0,360.0,124.35,67.61
2016,10,14,16,15,645.5,76.0,1.2,29.5,308.5,69.76,42.33
2016,10,14,16,30,604.0,70.0,1.1,29.0,257.0,53.79,39.92
2016,10,14,16,45,540.0,62.5,1.05,28.5,205.0,48.85,35.78
2016,10,14,17,0,476.0,55.0,1.0,28.0,153.0,43.86,31.39
2016,10,14,17,15,372.5,43.5,0.95,27.0,106.0,35.21,23.74
2016,10,14,17,30,269.0,32.0,0.9,26.0,59.0,26.42,14.95
2016,10,14,17,45,134.5,16.0,0.9,25.5,29.5,13.66,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,107.0,15.0,2.15,20.5,24.0,78.28,0.0
2016,10,15,7,0,214.0,30.0,2.4,21.0,48.0,220.06,152.35
2016,10,15,7,15,325.0,42.5,2.45,21.5,93.5,324.46,257.86
2016,10,15,7,30,436.0,55.0,2.5,22.0,139.0,438.41,353.08
2016,10,15,7,45,509.0,63.0,2.65,22.5,191.0,525.18,422.2
2016,10,15,8,0,582.0,71.0,2.8,23.0,243.0,615.69,490.91
2016,10,15,8,15,627.5,77.0,3.0,23.5,295.5,682.74,539.56
2016,10,15,8,30,673.0,83.0,3.2,24.0,348.0,750.32,586.96
2016,10,15,8,45,474.0,141.0,3.45,25.0,340.0,645.17,506.96
2016,10,15,9,0,275.0,199.0,3.7,26.0,332.0,514.21,402.92
2016,10,15,9,15,159.5,215.0,3.7,26.5,294.0,400.75,313.27
2016,10,15,9,30,44.0,231.0,3.7,27.0,256.0,282.12,217.79
2016,10,15,9,45,45.5,248.0,3.75,28.0,275.5,299.62,229.97
2016,10,15,10,0,47.0,265.0,3.8,29.0,295.0,316.92,241.5
2016,10,15,10,15,102.0,297.0,3.8,29.0,366.0,405.91,309.14
2016,10,15,10,30,157.0,329.0,3.8,29.0,437.0,515.96,389.92
2016,10,15,10,45,215.0,336.0,3.8,29.5,489.5,576.34,432.98
2016,10,15,11,0,273.0,343.0,3.8,30.0,542.0,656.16,488.62
2016,10,15,11,15,227.0,358.5,3.8,30.0,527.0,597.83,445.5
2016,10,15,11,30,181.0,374.0,3.8,30.0,512.0,560.75,417.56
2016,10,15,11,45,173.0,379.0,3.8,30.5,512.0,548.98,407.91
2016,10,15,12,0,165.0,384.0,3.8,31.0,512.0,536.73,397.9
2016,10,15,12,15,262.5,366.5,3.75,31.0,570.0,611.31,452.66
2016,10,15,12,30,360.0,349.0,3.7,31.0,628.0,661.8,489.39
2016,10,15,12,45,364.0,343.5,3.7,31.5,623.5,639.84,472.71
2016,10,15,13,0,368.0,338.0,3.7,32.0,619.0,616.42,455.33
2016,10,15,13,15,314.0,343.0,3.7,32.0,579.0,558.83,413.67
2016,10,15,13,30,260.0,348.0,3.7,32.0,539.0,504.86,374.35
2016,10,15,13,45,564.0,221.5,3.7,32.5,616.5,574.16,426.89
2016,10,15,14,0,868.0,95.0,3.7,33.0,694.0,602.66,446.93
2016,10,15,14,15,857.5,93.0,3.7,33.0,661.5,545.51,402.8
2016,10,15,14,30,847.0,91.0,3.7,33.0,629.0,487.65,357.22
2016,10,15,14,45,828.0,90.5,3.7,33.0,589.0,426.2,307.69
2016,10,15,15,0,809.0,90.0,3.7,33.0,549.0,365.69,257.58
2016,10,15,15,15,788.0,87.0,3.65,32.5,504.0,303.57,205.9
2016,10,15,15,30,767.0,84.0,3.6,32.0,459.0,243.22,155.53
2016,10,15,15,45,737.0,80.0,3.6,32.0,409.5,182.63,107.19
2016,10,15,16,0,707.0,76.0,3.6,32.0,360.0,125.53,67.59
2016,10,15,16,15,665.0,71.0,3.25,31.5,308.0,66.34,39.27
2016,10,15,16,30,623.0,66.0,2.9,31.0,256.0,51.01,37.25
2016,10,15,16,45,559.0,59.0,2.6,30.5,203.5,46.31,33.32
2016,10,15,17,0,495.0,52.0,2.3,30.0,151.0,41.59,29.17
2016,10,15,17,15,387.5,41.0,2.15,29.0,103.5,33.24,21.81
2016,10,15,17,30,280.0,30.0,2.0,28.0,56.0,24.77,13.16
2016,10,15,17,45,140.0,15.0,1.95,27.0,28.0,12.8,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,96.5,15.5,2.3,22.5,23.0,72.34,0.0
2016,10,16,7,0,193.0,31.0,2.5,23.0,46.0,207.42,138.7
2016,10,16,7,15,309.0,44.5,2.75,23.5,92.0,314.23,247.67
2016,10,16,7,30,425.0,58.0,3.0,24.0,138.0,433.3,347.1
2016,10,16,7,45,506.5,65.0,3.3,24.5,191.0,525.83,420.95
2016,10,16,8,0,588.0,72.0,3.6,25.0,244.0,622.25,494.52
2016,10,16,8,15,634.5,78.0,3.75,25.5,297.0,690.41,543.78
2016,10,16,8,30,681.0,84.0,3.9,26.0,350.0,759.08,591.68
2016,10,16,8,45,483.5,140.0,4.1,26.5,341.5,653.05,511.95
2016,10,16,9,0,286.0,196.0,4.3,27.0,333.0,521.34,408.16
2016,10,16,9,15,309.0,213.5,4.25,27.5,374.5,566.87,440.65
2016,10,16,9,30,332.0,231.0,4.2,28.0,416.0,611.73,471.24
2016,10,16,9,45,592.5,162.5,4.2,28.5,522.0,824.85,625.42
2016,10,16,10,0,853.0,94.0,4.2,29.0,628.0,1002.38,742.08
2016,10,16,10,15,864.0,95.5,4.15,29.5,661.5,1003.9,738.46
2016,10,16,10,30,875.0,97.0,4.1,30.0,695.0,1013.67,741.78
2016,10,16,10,45,886.5,96.5,4.1,30.5,721.5,1017.75,741.75
2016,10,16,11,0,898.0,96.0,4.1,31.0,748.0,1017.92,739.39
2016,10,16,11,15,903.0,97.0,4.05,31.5,765.5,1009.36,731.26
2016,10,16,11,30,908.0,98.0,4.0,32.0,783.0,996.87,720.83
2016,10,16,11,45,914.5,96.0,3.95,32.5,793.0,978.6,706.87
2016,10,16,12,0,921.0,94.0,3.9,33.0,803.0,956.45,690.61
2016,10,16,12,15,921.0,94.0,3.9,33.0,803.5,926.83,671.3
2016,10,16,12,30,921.0,94.0,3.9,33.0,804.0,893.79,649.78
2016,10,16,12,45,919.0,93.5,3.9,33.0,795.5,855.32,624.61
2016,10,16,13,0,917.0,93.0,3.9,33.0,787.0,813.89,597.35
2016,10,16,13,15,912.5,92.0,3.85,33.0,770.0,767.35,566.25
2016,10,16,13,30,908.0,91.0,3.8,33.0,753.0,718.45,532.08
2016,10,16,13,45,900.5,90.0,3.8,33.5,727.5,665.52,492.52
2016,10,16,14,0,893.0,89.0,3.8,34.0,702.0,610.98,450.95
2016,10,16,14,15,883.0,87.5,3.75,33.5,669.0,553.29,407.65
2016,10,16,14,30,873.0,86.0,3.7,33.0,636.0,494.78,362.23
2016,10,16,14,45,859.5,83.5,3.7,33.0,596.5,433.37,312.56
2016,10,16,15,0,846.0,81.0,3.7,33.0,557.0,372.1,261.6
2016,10,16,15,15,826.0,78.0,3.6,32.5,511.5,306.18,206.76
2016,10,16,15,30,806.0,75.0,3.5,32.0,466.0,243.83,154.55
2016,10,16,15,45,777.5,72.0,3.4,32.0,416.0,182.0,105.01
2016,10,16,16,0,749.0,69.0,3.3,32.0,366.0,123.36,64.4
2016,10,16,16,15,708.5,64.5,2.9,31.5,313.0,66.66,39.2
2016,10,16,16,30,668.0,60.0,2.5,31.0,260.0,51.09,37.31
2016,10,16,16,45,603.0,53.5,2.15,30.5,206.5,42.38,30.01
2016,10,16,17,0,538.0,47.0,1.8,30.0,153.0,37.8,25.99
2016,10,16,17,15,428.5,37.5,1.7,29.0,104.5,30.51,19.51
2016,10,16,17,30,319.0,28.0,1.6,28.0,56.0,23.19,11.56
2016,10,16,17,45,159.5,14.0,1.5,27.0,28.0,11.95,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,86.0,15.0,3.1,22.5,22.0,65.54,0.0
2016,10,17,7,0,172.0,30.0,3.3,23.0,44.0,191.0,123.72
2016,10,17,7,15,286.5,44.5,3.55,23.5,89.0,298.99,235.74
2016,10,17,7,30,401.0,59.0,3.8,24.0,134.0,416.12,334.41
2016,10,17,7,45,488.0,66.0,4.05,24.5,187.0,512.4,412.04
2016,10,17,8,0,575.0,73.0,4.3,25.0,240.0,612.83,489.23
2016,10,17,8,15,622.0,79.5,4.4,25.5,292.5,681.63,539.34
2016,10,17,8,30,669.0,86.0,4.5,26.0,345.0,751.0,588.09
2016,10,17,8,45,439.5,145.5,4.65,26.5,325.0,619.07,487.74
2016,10,17,9,0,210.0,205.0,4.8,27.0,305.0,440.23,346.37
2016,10,17,9,15,239.0,223.0,4.8,27.5,347.5,489.71,383.17
2016,10,17,9,30,268.0,241.0,4.8,28.0,390.0,561.04,434.23
2016,10,17,9,45,272.5,259.0,4.85,29.0,420.0,585.84,449.15
2016,10,17,10,0,277.0,277.0,4.9,30.0,450.0,609.19,463.0
2016,10,17,10,15,576.5,186.5,4.9,30.0,570.0,836.54,630.36
2016,10,17,10,30,876.0,96.0,4.9,30.0,690.0,1013.08,747.9
2016,10,17,10,45,887.5,95.5,4.9,30.5,717.0,1017.12,746.7
2016,10,17,11,0,899.0,95.0,4.9,31.0,744.0,1017.25,744.25
2016,10,17,11,15,904.0,95.5,4.9,31.5,761.5,1008.09,735.9
2016,10,17,11,30,909.0,96.0,4.9,32.0,779.0,995.02,725.24
2016,10,17,11,45,910.5,97.0,4.9,32.5,788.0,975.3,710.4
2016,10,17,12,0,912.0,98.0,4.9,33.0,797.0,951.86,693.32
2016,10,17,12,15,912.5,98.0,4.85,33.0,797.5,922.87,673.78
2016,10,17,12,30,913.0,98.0,4.8,33.0,798.0,890.46,652.03
2016,10,17,12,45,911.5,97.0,4.8,33.0,790.0,852.11,626.61
2016,10,17,13,0,910.0,96.0,4.8,33.0,782.0,810.81,599.09
2016,10,17,13,15,905.5,95.5,4.7,33.0,765.0,765.03,567.82
2016,10,17,13,30,901.0,95.0,4.6,33.0,748.0,716.9,533.48
2016,10,17,13,45,894.5,93.5,4.6,33.5,722.5,664.42,493.9
2016,10,17,14,0,888.0,92.0,4.6,34.0,697.0,610.27,452.26
2016,10,17,14,15,877.5,90.0,4.55,33.5,664.5,552.11,408.34
2016,10,17,14,30,867.0,88.0,4.5,33.0,632.0,493.21,362.37
2016,10,17,14,45,849.0,87.0,4.45,33.0,591.5,431.64,312.29
2016,10,17,15,0,831.0,86.0,4.4,33.0,551.0,368.93,260.13
2016,10,17,15,15,811.0,83.0,4.25,33.0,505.5,305.89,206.9
2016,10,17,15,30,791.0,80.0,4.1,33.0,460.0,244.45,155.14
2016,10,17,15,45,762.0,76.5,4.0,33.0,410.0,183.06,106.17
2016,10,17,16,0,733.0,73.0,3.9,33.0,360.0,124.98,66.1
2016,10,17,16,15,691.0,68.0,3.45,32.0,307.0,68.92,41.3
2016,10,17,16,30,649.0,63.0,3.0,31.0,254.0,49.13,35.68
2016,10,17,16,45,584.0,55.5,2.6,30.5,201.5,43.91,31.28
2016,10,17,17,0,519.0,48.0,2.2,30.0,149.0,38.62,26.63
2016,10,17,17,15,408.0,37.5,2.1,29.0,101.0,30.52,19.45
2016,10,17,17,30,297.0,27.0,2.0,28.0,53.0,22.35,10.44
2016,10,17,17,45,148.5,13.5,1.9,27.0,26.5,11.52,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,51.0,14.5,3.35,23.5,18.0,43.68,0.0
2016,10,18,7,0,102.0,29.0,3.5,24.0,36.0,128.1,77.99
2016,10,18,7,15,178.5,48.0,3.75,24.0,75.0,213.2,166.83
2016,10,18,7,30,255.0,67.0,4.0,24.0,114.0,315.9,253.86
2016,10,18,7,45,328.0,78.5,4.25,24.5,159.5,396.36,320.88
2016,10,18,8,0,401.0,90.0,4.5,25.0,205.0,482.2,389.77
2016,10,18,8,15,280.0,125.0,4.6,25.5,213.0,414.55,333.92
2016,10,18,8,30,159.0,160.0,4.7,26.0,221.0,337.47,269.59
2016,10,18,8,45,182.0,181.5,4.85,26.5,261.0,385.27,306.3
2016,10,18,9,0,205.0,203.0,5.0,27.0,301.0,433.38,342.17
2016,10,18,9,15,234.0,221.5,5.0,27.5,343.0,483.42,378.82
2016,10,18,9,30,263.0,240.0,5.0,28.0,385.0,555.26,430.47
2016,10,18,9,45,265.0,259.0,5.0,28.5,414.5,578.71,445.18
2016,10,18,10,0,267.0,278.0,5.0,29.0,444.0,600.65,458.83
2016,10,18,10,15,340.0,277.0,4.95,29.5,500.0,669.36,507.99
2016,10,18,10,30,413.0,276.0,4.9,30.0,556.0,737.01,555.03
2016,10,18,10,45,420.0,283.5,4.85,30.5,577.0,765.76,572.02
2016,10,18,11,0,427.0,291.0,4.8,31.0,598.0,771.98,573.94
2016,10,18,11,15,456.0,287.5,4.7,31.0,622.5,786.05,583.05
2016,10,18,11,30,485.0,284.0,4.6,31.0,647.0,796.98,590.0
2016,10,18,11,45,446.5,305.0,4.55,31.5,642.5,765.44,565.25
2016,10,18,12,0,408.0,326.0,4.5,32.0,638.0,717.75,530.03
2016,10,18,12,15,439.0,312.0,4.4,32.0,647.5,727.94,537.18
2016,10,18,12,30,470.0,298.0,4.3,32.0,657.0,719.55,531.46
2016,10,18,12,45,413.5,316.5,4.25,32.5,630.0,654.06,483.52
2016,10,18,13,0,357.0,335.0,4.2,33.0,603.0,605.32,447.04
2016,10,18,13,15,257.0,343.0,4.1,33.0,533.5,517.72,383.11
2016,10,18,13,30,157.0,351.0,4.0,33.0,464.0,428.36,317.4
2016,10,18,13,45,301.5,308.5,3.95,33.0,516.0,476.64,354.27
2016,10,18,14,0,446.0,266.0,3.9,33.0,568.0,508.12,376.98
2016,10,18,14,15,334.5,276.5,3.8,33.0,497.0,421.66,312.56
2016,10,18,14,30,223.0,287.0,3.7,33.0,426.0,348.77,258.29
2016,10,18,14,45,222.0,267.5,3.65,33.0,398.5,314.26,231.89
2016,10,18,15,0,221.0,248.0,3.6,33.0,371.0,279.97,205.11
2016,10,18,15,15,225.0,225.5,3.45,32.5,341.5,245.15,177.75
2016,10,18,15,30,229.0,203.0,3.3,32.0,312.0,210.13,149.98
2016,10,18,15,45,220.5,181.5,3.2,32.0,277.5,173.68,121.74
2016,10,18,16,0,212.0,160.0,3.1,32.0,243.0,138.64,96.29
2016,10,18,16,15,413.0,113.0,2.75,31.0,244.0,88.86,60.7
2016,10,18,16,30,614.0,66.0,2.4,30.0,245.0,51.25,37.6
2016,10,18,16,45,543.5,58.5,2.1,29.5,192.5,46.13,33.27
2016,10,18,17,0,473.0,51.0,1.8,29.0,140.0,40.99,28.7
2016,10,18,17,15,359.0,39.5,1.9,28.5,94.0,32.18,20.79
2016,10,18,17,30,245.0,28.0,2.0,28.0,48.0,23.25,10.43
2016,10,18,17,45,122.5,14.0,2.1,27.5,24.0,11.95,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,86.0,13.5,2.1,23.0,20.0,64.36,0.0
2016,10,19,7,0,172.0,27.0,2.3,23.0,40.0,184.12,109.21
2016,10,19,7,15,288.5,41.0,2.4,23.5,84.0,296.0,231.77
2016,10,19,7,30,405.0,55.0,2.5,24.0,128.0,415.49,331.74
2016,10,19,7,45,487.0,62.0,2.65,24.5,179.5,507.28,404.96
2016,10,19,8,0,569.0,69.0,2.8,25.0,231.0,603.12,477.75
2016,10,19,8,15,616.0,75.0,2.9,25.5,282.5,670.81,526.49
2016,10,19,8,30,663.0,81.0,3.0,26.0,334.0,739.13,573.89
2016,10,19,8,45,485.5,134.5,3.15,26.5,333.5,648.61,506.06
2016,10,19,9,0,308.0,188.0,3.3,27.0,333.0,533.3,416.04
2016,10,19,9,15,274.0,215.0,3.3,27.5,353.5,535.87,415.15
2016,10,19,9,30,240.0,242.0,3.3,28.0,374.0,513.68,395.91
2016,10,19,9,45,309.5,247.5,3.3,28.5,430.0,609.62,465.06
2016,10,19,10,0,379.0,253.0,3.3,29.0,486.0,684.05,516.8
2016,10,19,10,15,336.5,279.0,3.3,29.0,494.0,668.43,502.75
2016,10,19,10,30,294.0,305.0,3.3,29.0,502.0,650.45,487.7
2016,10,19,10,45,303.0,311.0,3.3,29.5,521.0,659.59,492.58
2016,10,19,11,0,312.0,317.0,3.3,30.0,540.0,667.13,496.22
2016,10,19,11,15,306.0,332.0,3.3,30.0,555.5,668.11,495.8
2016,10,19,11,30,300.0,347.0,3.3,30.0,571.0,667.38,494.33
2016,10,19,11,45,344.5,339.0,3.35,30.5,598.5,688.16,508.6
2016,10,19,12,0,389.0,331.0,3.4,31.0,626.0,705.63,520.31
2016,10,19,12,15,351.0,342.0,3.4,31.0,608.5,665.69,491.34
2016,10,19,12,30,313.0,353.0,3.4,31.0,591.0,626.29,462.94
2016,10,19,12,45,339.5,341.5,3.4,31.0,597.0,618.38,458.03
2016,10,19,13,0,366.0,330.0,3.4,31.0,603.0,607.59,450.79
2016,10,19,13,15,373.0,319.5,3.35,31.0,592.5,580.45,431.44
2016,10,19,13,30,380.0,309.0,3.3,31.0,582.0,551.84,410.85
2016,10,19,13,45,341.0,306.5,3.25,31.0,545.0,499.93,372.71
2016,10,19,14,0,302.0,304.0,3.2,31.0,508.0,451.06,336.5
2016,10,19,14,15,326.0,282.5,3.1,30.5,492.5,422.41,315.54
2016,10,19,14,30,350.0,261.0,3.0,30.0,477.0,391.05,291.68
2016,10,19,14,45,357.5,240.5,2.95,30.0,449.5,351.01,260.09
2016,10,19,15,0,365.0,220.0,2.9,30.0,422.0,310.1,227.05
2016,10,19,15,15,389.0,195.0,2.7,29.5,393.5,269.56,193.44
2016,10,19,15,30,413.0,170.0,2.5,29.0,365.0,226.92,157.63
