Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,45,888.0,87.5,2.65,30.0,668.0,648.25,484.71
2016,10,29,14,0,880.0,86.0,2.7,30.0,643.0,594.17,444.33
2016,10,29,14,15,868.5,84.5,2.7,30.0,610.0,537.05,400.3
2016,10,29,14,30,857.0,83.0,2.7,30.0,577.0,479.34,354.43
2016,10,29,14,45,831.5,84.0,2.7,30.0,536.5,417.38,304.12
2016,10,29,15,0,806.0,85.0,2.7,30.0,496.0,356.77,253.6
2016,10,29,15,15,782.5,81.5,2.65,29.5,451.0,294.58,201.47
2016,10,29,15,30,759.0,78.0,2.6,29.0,406.0,234.47,150.97
2016,10,29,15,45,724.5,74.0,2.6,29.0,357.0,174.62,103.02
2016,10,29,16,0,690.0,70.0,2.6,29.0,308.0,114.96,61.18
2016,10,29,16,15,640.0,64.5,2.25,28.0,257.0,61.34,36.75
2016,10,29,16,30,590.0,59.0,1.9,27.0,206.0,46.62,34.1
2016,10,29,16,45,509.5,50.5,1.55,26.5,156.0,40.46,28.69
2016,10,29,17,0,429.0,42.0,1.2,26.0,106.0,34.26,23.0
2016,10,29,17,15,289.0,29.5,1.15,25.0,64.5,24.27,13.23
2016,10,29,17,30,149.0,17.0,1.1,24.0,23.0,14.51,0.0
2016,10,29,17,45,74.5,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,53.5,9.0,0.8,18.5,11.5,7.68,0.0
2016,10,30,7,0,107.0,18.0,0.8,19.0,23.0,116.87,0.0
2016,10,30,7,15,239.5,33.0,0.9,19.5,63.0,255.26,190.42
2016,10,30,7,30,372.0,48.0,1.0,20.0,103.0,382.26,303.71
2016,10,30,7,45,459.5,57.0,1.15,21.0,153.0,479.01,381.55
2016,10,30,8,0,547.0,66.0,1.3,22.0,203.0,580.3,458.54
2016,10,30,8,15,599.5,72.5,1.35,22.5,253.5,652.19,510.48
2016,10,30,8,30,652.0,79.0,1.4,23.0,304.0,724.96,560.78
2016,10,30,8,45,694.0,82.0,1.45,23.5,353.5,783.7,599.29
2016,10,30,9,0,736.0,85.0,1.5,24.0,403.0,841.6,636.08
2016,10,30,9,15,521.5,148.0,1.45,24.5,385.5,715.75,545.64
2016,10,30,9,30,307.0,211.0,1.4,25.0,368.0,565.91,433.64
2016,10,30,9,45,298.0,231.0,1.4,26.0,393.0,580.66,441.97
2016,10,30,10,0,289.0,251.0,1.4,27.0,418.0,593.53,447.51
2016,10,30,10,15,290.0,266.5,1.35,27.5,442.0,609.16,455.85
2016,10,30,10,30,291.0,282.0,1.3,28.0,466.0,623.18,463.0
2016,10,30,10,45,582.0,191.5,1.3,28.5,577.0,833.14,609.12
2016,10,30,11,0,873.0,101.0,1.3,29.0,688.0,990.11,704.67
2016,10,30,11,15,878.5,101.5,1.35,29.0,705.0,981.49,697.37
2016,10,30,11,30,884.0,102.0,1.4,29.0,722.0,969.11,689.94
2016,10,30,11,45,895.5,98.5,1.45,29.5,732.5,954.12,679.66
2016,10,30,12,0,907.0,95.0,1.5,30.0,743.0,935.2,667.04
2016,10,30,12,15,907.5,95.0,1.55,30.0,743.0,906.53,649.64
2016,10,30,12,30,908.0,95.0,1.6,30.0,743.0,874.53,630.12
2016,10,30,12,45,909.0,93.0,1.7,30.5,735.0,837.62,606.58
2016,10,30,13,0,910.0,91.0,1.8,31.0,727.0,797.66,580.83
2016,10,30,13,15,905.5,90.0,1.85,31.0,710.5,751.87,551.62
2016,10,30,13,30,901.0,89.0,1.9,31.0,694.0,703.8,518.86
2016,10,30,13,45,895.5,87.0,2.0,31.0,669.0,652.05,482.36
2016,10,30,14,0,890.0,85.0,2.1,31.0,644.0,598.59,443.36
2016,10,30,14,15,879.5,83.5,2.15,31.0,612.0,541.52,400.15
2016,10,30,14,30,869.0,82.0,2.2,31.0,580.0,483.73,354.88
2016,10,30,14,45,855.0,79.0,2.25,31.0,541.0,422.68,305.7
2016,10,30,15,0,841.0,76.0,2.3,31.0,502.0,360.44,254.14
2016,10,30,15,15,819.5,73.5,2.25,30.5,457.0,297.78,201.71
2016,10,30,15,30,798.0,71.0,2.2,30.0,412.0,236.88,150.58
2016,10,30,15,45,768.0,67.0,2.2,30.0,363.0,175.4,101.31
2016,10,30,16,0,738.0,63.0,2.2,30.0,314.0,117.33,60.97
2016,10,30,16,15,690.5,57.5,1.9,29.0,262.5,61.23,35.76
2016,10,30,16,30,643.0,52.0,1.6,28.0,211.0,45.19,32.73
2016,10,30,16,45,566.5,45.0,1.3,27.0,160.0,36.34,25.13
2016,10,30,17,0,490.0,38.0,1.0,26.0,109.0,31.15,20.38
2016,10,30,17,15,346.5,26.5,1.0,25.0,66.0,21.84,11.1
2016,10,30,17,30,203.0,15.0,1.0,24.0,23.0,12.8,0.0
2016,10,30,17,45,101.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,6,45,107.5,8.0,0.25,15.5,12.5,0.0,0.0
2016,10,31,7,0,215.0,16.0,0.2,16.0,25.0,155.87,0.0
2016,10,31,7,15,356.5,27.5,0.3,17.0,68.5,332.91,245.54
2016,10,31,7,30,498.0,39.0,0.4,18.0,112.0,467.56,365.95
2016,10,31,7,45,577.5,46.0,0.5,19.0,163.5,558.66,437.71
2016,10,31,8,0,657.0,53.0,0.6,20.0,215.0,647.46,503.42
2016,10,31,8,15,703.0,58.0,0.9,20.5,267.0,715.74,554.58
2016,10,31,8,30,749.0,63.0,1.2,21.0,319.0,784.07,603.84
2016,10,31,8,45,780.0,66.5,1.55,22.0,368.0,836.19,639.61
2016,10,31,9,0,811.0,70.0,1.9,23.0,417.0,886.64,673.17
2016,10,31,9,15,579.5,136.0,2.0,23.5,397.5,764.78,586.55
2016,10,31,9,30,348.0,202.0,2.1,24.0,378.0,594.8,460.96
2016,10,31,9,45,356.0,218.0,2.25,24.5,410.5,622.07,480.34
2016,10,31,10,0,364.0,234.0,2.4,25.0,443.0,647.7,496.93
2016,10,31,10,15,363.5,249.5,2.45,25.5,468.0,662.4,505.03
2016,10,31,10,30,363.0,265.0,2.5,26.0,493.0,675.17,511.86
2016,10,31,10,45,635.5,175.5,2.55,26.5,593.0,869.03,649.05
2016,10,31,11,0,908.0,86.0,2.6,27.0,693.0,1006.12,736.18
2016,10,31,11,15,911.5,87.0,2.6,27.0,709.0,995.93,727.46
2016,10,31,11,30,915.0,88.0,2.6,27.0,725.0,981.92,717.85
2016,10,31,11,45,661.0,194.0,2.6,27.5,657.5,855.99,633.04
2016,10,31,12,0,407.0,300.0,2.6,28.0,590.0,690.02,513.65
2016,10,31,12,15,658.0,196.0,2.6,28.0,663.5,808.95,601.71
2016,10,31,12,30,909.0,92.0,2.6,28.0,737.0,871.55,643.47
2016,10,31,12,45,904.0,91.5,2.65,28.5,727.0,831.46,615.39
2016,10,31,13,0,899.0,91.0,2.7,29.0,717.0,788.76,586.28
2016,10,31,13,15,893.0,90.5,2.65,29.0,699.0,742.93,555.43
2016,10,31,13,30,887.0,90.0,2.6,29.0,681.0,694.99,521.12
2016,10,31,13,45,876.5,89.0,2.6,29.5,655.0,641.86,481.17
2016,10,31,14,0,866.0,88.0,2.6,30.0,629.0,587.52,439.45
2016,10,31,14,15,853.5,86.0,2.55,29.5,596.0,530.27,396.02
2016,10,31,14,30,841.0,84.0,2.5,29.0,563.0,472.88,350.97
2016,10,31,14,45,506.5,154.0,2.5,29.0,436.5,344.22,254.61
2016,10,31,15,0,172.0,224.0,2.5,29.0,310.0,245.87,183.46
2016,10,31,15,15,170.0,203.0,2.45,29.0,281.5,213.73,158.0
2016,10,31,15,30,168.0,182.0,2.4,29.0,253.0,182.15,132.68
2016,10,31,15,45,425.0,124.5,2.35,29.0,275.0,164.08,107.41
2016,10,31,16,0,682.0,67.0,2.3,29.0,297.0,112.4,59.38
2016,10,31,16,15,631.0,61.5,1.95,28.0,246.5,59.41,35.01
2016,10,31,16,30,580.0,56.0,1.6,27.0,196.0,44.31,32.12
2016,10,31,16,45,496.5,48.0,1.3,26.5,147.0,38.48,26.97
2016,10,31,17,0,413.0,40.0,1.0,26.0,98.0,32.64,21.56
2016,10,31,17,15,273.5,27.5,1.0,25.0,58.5,22.62,11.39
2016,10,31,17,30,134.0,15.0,1.0,24.0,19.0,12.8,0.0
2016,10,31,17,45,67.0,7.5,1.0,23.5,9.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,41.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,82.0,16.0,1.8,21.0,19.0,67.86,0.0
2016,11,1,7,15,214.0,31.0,2.0,21.5,57.0,235.07,170.22
2016,11,1,7,30,346.0,46.0,2.2,22.0,95.0,360.26,286.17
2016,11,1,7,45,437.5,54.5,2.45,22.5,143.5,458.26,367.56
2016,11,1,8,0,529.0,63.0,2.7,23.0,192.0,561.13,448.66
2016,11,1,8,15,582.0,69.5,2.8,23.5,241.5,632.56,502.26
2016,11,1,8,30,635.0,76.0,2.9,24.0,291.0,705.03,554.38
2016,11,1,8,45,679.0,78.5,3.05,25.0,339.5,764.25,594.11
2016,11,1,9,0,723.0,81.0,3.2,26.0,388.0,816.98,627.99
2016,11,1,9,15,445.0,152.5,3.25,26.5,348.0,647.1,502.84
2016,11,1,9,30,167.0,224.0,3.3,27.0,308.0,424.81,330.24
2016,11,1,9,45,170.5,241.5,3.35,27.5,333.0,446.49,345.81
2016,11,1,10,0,174.0,259.0,3.4,28.0,358.0,467.4,359.65
2016,11,1,10,15,95.0,241.5,3.4,28.0,296.5,340.73,262.28
2016,11,1,10,30,16.0,224.0,3.4,28.0,235.0,219.01,166.65
2016,11,1,10,45,133.5,267.5,3.45,28.5,356.5,421.79,323.0
2016,11,1,11,0,251.0,311.0,3.5,29.0,478.0,581.92,440.2
2016,11,1,11,15,258.5,314.0,3.5,29.5,490.0,604.62,453.9
2016,11,1,11,30,266.0,317.0,3.5,30.0,502.0,604.91,452.74
2016,11,1,11,45,237.0,329.5,3.55,30.5,496.0,561.27,420.0
2016,11,1,12,0,208.0,342.0,3.6,31.0,490.0,537.51,401.31
2016,11,1,12,15,256.0,334.0,3.6,31.0,515.5,576.45,429.84
2016,11,1,12,30,304.0,326.0,3.6,31.0,541.0,593.9,442.86
2016,11,1,12,45,262.0,329.0,3.65,31.0,512.5,546.01,407.76
2016,11,1,13,0,220.0,332.0,3.7,31.0,484.0,487.29,365.04
2016,11,1,13,15,543.5,211.0,3.75,31.0,574.5,612.75,461.11
2016,11,1,13,30,867.0,90.0,3.8,31.0,665.0,681.2,512.85
2016,11,1,13,45,856.5,90.0,3.85,31.0,639.5,630.1,474.3
2016,11,1,14,0,846.0,90.0,3.9,31.0,614.0,577.82,434.53
2016,11,1,14,15,833.5,88.0,3.9,31.0,582.0,522.97,391.64
2016,11,1,14,30,821.0,86.0,3.9,31.0,550.0,465.56,345.64
2016,11,1,14,45,804.0,83.5,3.95,31.0,511.5,405.79,296.65
2016,11,1,15,0,787.0,81.0,4.0,31.0,473.0,346.75,246.96
2016,11,1,15,15,763.5,77.5,3.95,30.5,429.5,286.0,195.71
2016,11,1,15,30,740.0,74.0,3.9,30.0,386.0,227.34,146.2
2016,11,1,15,45,701.0,71.0,3.9,30.0,337.5,169.11,99.59
2016,11,1,16,0,662.0,68.0,3.9,30.0,289.0,111.75,59.42
2016,11,1,16,15,610.0,62.0,3.7,29.5,239.5,59.64,35.06
2016,11,1,16,30,558.0,56.0,3.5,29.0,190.0,44.24,31.75
2016,11,1,16,45,466.5,48.5,3.35,28.5,141.5,38.81,26.96
2016,11,1,17,0,375.0,41.0,3.2,28.0,93.0,33.45,21.94
2016,11,1,17,15,236.0,27.5,3.25,27.5,55.0,22.61,10.84
2016,11,1,17,30,97.0,14.0,3.3,27.0,17.0,11.95,0.0
2016,11,1,17,45,48.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,23.84,0.0
2016,11,2,7,15,115.5,34.5,2.35,22.0,50.0,157.74,110.59
2016,11,2,7,30,213.0,55.0,2.5,22.0,85.0,273.89,217.04
2016,11,2,7,45,304.5,68.0,2.65,22.5,131.0,367.78,296.56
2016,11,2,8,0,396.0,81.0,2.8,23.0,177.0,468.83,378.6
2016,11,2,8,15,455.0,90.5,2.9,23.5,225.0,542.57,435.42
2016,11,2,8,30,514.0,100.0,3.0,24.0,273.0,618.8,491.8
2016,11,2,8,45,257.0,110.0,3.15,24.5,196.5,383.02,308.26
2016,11,2,9,0,0.0,120.0,3.3,25.0,120.0,107.22,81.54
2016,11,2,9,15,75.5,171.0,3.35,25.5,209.0,251.02,198.69
2016,11,2,9,30,151.0,222.0,3.4,26.0,298.0,407.02,319.4
2016,11,2,9,45,96.5,227.5,3.45,26.5,277.5,334.62,260.8
2016,11,2,10,0,42.0,233.0,3.5,27.0,257.0,282.41,217.92
2016,11,2,10,15,67.5,258.5,3.5,27.5,299.5,334.25,257.39
2016,11,2,10,30,93.0,284.0,3.5,28.0,342.0,385.5,295.38
2016,11,2,10,45,105.5,298.5,3.5,28.5,367.0,409.71,312.38
2016,11,2,11,0,118.0,313.0,3.5,29.0,392.0,433.21,328.77
2016,11,2,11,15,120.0,322.0,3.45,29.0,403.5,459.5,347.19
2016,11,2,11,30,122.0,331.0,3.4,29.0,415.0,464.31,350.1
2016,11,2,11,45,94.0,325.0,3.4,29.5,390.5,405.31,305.43
2016,11,2,12,0,66.0,319.0,3.4,30.0,366.0,367.39,276.15
2016,11,2,12,15,127.0,330.0,3.35,30.0,420.0,443.34,333.27
2016,11,2,12,30,188.0,341.0,3.3,30.0,474.0,496.78,372.78
2016,11,2,12,45,280.5,319.5,3.3,30.0,514.0,551.56,413.67
2016,11,2,13,0,373.0,298.0,3.3,30.0,554.0,583.51,437.74
2016,11,2,13,15,195.5,269.5,3.25,30.0,403.5,395.3,298.77
2016,11,2,13,30,18.0,241.0,3.2,30.0,253.0,218.03,163.58
2016,11,2,13,45,9.0,133.5,3.2,30.0,139.5,117.37,86.76
2016,11,2,14,0,0.0,26.0,3.2,30.0,26.0,21.53,11.49
2016,11,2,14,15,366.5,71.0,3.15,29.5,277.0,264.5,202.88
2016,11,2,14,30,733.0,116.0,3.1,29.0,528.0,452.31,338.84
2016,11,2,14,45,431.5,168.0,3.1,29.0,406.5,326.53,243.05
2016,11,2,15,0,130.0,220.0,3.1,29.0,285.0,228.8,171.7
2016,11,2,15,15,191.0,195.5,2.95,28.5,280.5,214.16,158.38
2016,11,2,15,30,252.0,171.0,2.8,28.0,276.0,193.47,139.1
2016,11,2,15,45,224.0,154.5,2.7,28.0,239.0,155.79,109.9
2016,11,2,16,0,196.0,138.0,2.6,28.0,202.0,122.4,85.8
2016,11,2,16,15,168.5,117.0,2.45,27.5,165.5,89.94,65.23
2016,11,2,16,30,141.0,96.0,2.3,27.0,129.0,71.23,54.8
2016,11,2,16,45,99.5,74.0,2.15,26.5,94.5,55.66,41.34
2016,11,2,17,0,58.0,52.0,2.0,26.0,60.0,39.78,27.33
2016,11,2,17,15,29.0,30.0,2.05,25.5,34.0,23.87,11.46
2016,11,2,17,30,0.0,8.0,2.1,25.0,8.0,6.83,0.0
2016,11,2,17,45,0.0,4.0,2.15,25.0,4.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,25.5,1.8,22.0,25.5,23.92,11.38
2016,11,3,7,30,0.0,44.0,1.9,22.0,44.0,43.69,29.67
2016,11,3,7,45,8.5,65.0,2.05,22.5,67.0,72.11,53.88
2016,11,3,8,0,17.0,86.0,2.2,23.0,90.0,100.09,77.5
2016,11,3,8,15,26.0,107.0,2.2,23.0,114.5,142.27,112.41
2016,11,3,8,30,35.0,128.0,2.2,23.0,139.0,172.74,137.27
2016,11,3,8,45,29.0,143.0,2.2,23.0,153.5,181.11,143.43
2016,11,3,9,0,23.0,158.0,2.2,23.0,168.0,172.28,135.73
2016,11,3,9,15,47.0,185.0,2.15,23.0,207.5,242.36,191.78
2016,11,3,9,30,71.0,212.0,2.1,23.0,247.0,295.48,233.19
2016,11,3,9,45,77.5,231.0,2.1,23.5,272.0,320.88,251.58
2016,11,3,10,0,84.0,250.0,2.1,24.0,297.0,346.0,269.6
2016,11,3,10,15,42.0,131.0,2.0,24.0,154.5,164.83,128.2
2016,11,3,10,30,0.0,12.0,1.9,24.0,12.0,9.93,2.44
2016,11,3,10,45,0.0,44.0,1.8,24.5,44.0,36.5,24.01
2016,11,3,11,0,0.0,76.0,1.7,25.0,76.0,63.21,45.35
2016,11,3,11,15,39.5,196.0,1.6,25.0,223.0,223.64,172.58
2016,11,3,11,30,79.0,316.0,1.5,25.0,370.0,387.56,295.52
2016,11,3,11,45,156.5,325.0,1.45,25.0,434.0,482.34,365.21
2016,11,3,12,0,234.0,334.0,1.4,25.0,498.0,552.95,416.2
2016,11,3,12,15,218.0,336.0,1.3,25.0,488.5,529.27,397.64
2016,11,3,12,30,202.0,338.0,1.2,25.0,479.0,505.74,379.96
2016,11,3,12,45,117.0,307.5,1.2,25.5,389.0,394.48,297.7
2016,11,3,13,0,32.0,277.0,1.2,26.0,299.0,277.89,209.91
2016,11,3,13,15,156.0,288.5,1.2,26.0,391.5,385.51,292.84
2016,11,3,13,30,280.0,300.0,1.2,26.0,484.0,478.53,360.84
2016,11,3,13,45,140.0,193.0,1.25,26.0,285.0,264.34,201.87
2016,11,3,14,0,0.0,86.0,1.3,26.0,86.0,71.53,51.65
2016,11,3,14,15,0.0,49.0,1.35,26.0,49.0,40.62,27.24
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.91,2.42
2016,11,3,14,45,0.0,11.0,1.45,26.0,11.0,9.08,1.76
2016,11,3,15,0,0.0,10.0,1.5,26.0,10.0,8.25,1.1
2016,11,3,15,15,176.0,82.5,1.5,25.5,155.5,120.32,86.78
2016,11,3,15,30,352.0,155.0,1.5,25.0,301.0,203.09,144.32
2016,11,3,15,45,332.0,137.5,1.5,25.0,262.0,160.07,109.72
2016,11,3,16,0,312.0,120.0,1.5,25.0,223.0,119.78,80.18
2016,11,3,16,15,281.0,102.5,1.4,24.5,183.0,82.02,58.0
2016,11,3,16,30,250.0,85.0,1.3,24.0,143.0,63.56,48.93
2016,11,3,16,45,257.5,65.5,1.25,23.5,112.0,49.11,36.3
2016,11,3,17,0,265.0,46.0,1.2,23.0,81.0,35.27,23.9
2016,11,3,17,15,150.0,29.0,1.2,22.5,46.5,22.41,10.13
2016,11,3,17,30,35.0,12.0,1.2,22.0,12.0,10.24,0.0
2016,11,3,17,45,17.5,6.0,1.2,22.0,6.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.35,19.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.4,19.0,1.0,0.85,0.0
2016,11,4,7,15,0.0,4.0,2.45,19.0,4.0,3.28,0.0
2016,11,4,7,30,0.0,7.0,2.5,19.0,7.0,5.74,0.0
2016,11,4,7,45,0.0,11.5,2.6,19.0,11.5,9.45,2.24
2016,11,4,8,0,0.0,16.0,2.7,19.0,16.0,13.16,5.45
2016,11,4,8,15,0.0,20.5,2.75,19.0,20.5,16.88,8.64
2016,11,4,8,30,0.0,25.0,2.8,19.0,25.0,20.61,11.8
2016,11,4,8,45,0.0,17.0,2.9,19.5,17.0,14.01,6.17
2016,11,4,9,0,0.0,9.0,3.0,20.0,9.0,7.41,0.58
2016,11,4,9,15,3.5,88.5,2.95,20.0,90.5,77.69,59.27
2016,11,4,9,30,7.0,168.0,2.9,20.0,172.0,161.19,127.3
2016,11,4,9,45,3.5,111.0,2.85,20.5,113.0,98.05,75.3
2016,11,4,10,0,0.0,54.0,2.8,21.0,54.0,44.77,31.33
2016,11,4,10,15,0.0,54.5,2.65,21.0,54.5,45.2,31.64
2016,11,4,10,30,0.0,55.0,2.5,21.0,55.0,45.64,31.93
2016,11,4,10,45,4.0,132.0,2.45,21.5,135.0,116.52,89.37
2016,11,4,11,0,8.0,209.0,2.4,22.0,215.0,193.2,149.83
2016,11,4,11,15,4.5,189.0,2.25,22.0,192.5,169.35,130.56
2016,11,4,11,30,1.0,169.0,2.1,22.0,170.0,146.57,112.33
2016,11,4,11,45,8.0,206.0,2.0,22.5,211.5,187.01,144.08
2016,11,4,12,0,15.0,243.0,1.9,23.0,253.0,227.32,175.04
2016,11,4,12,15,7.5,191.5,1.85,23.0,196.5,171.4,131.25
2016,11,4,12,30,0.0,140.0,1.8,23.0,140.0,118.3,89.38
2016,11,4,12,45,0.0,137.5,1.75,23.0,137.5,115.94,87.62
2016,11,4,13,0,0.0,135.0,1.7,23.0,135.0,113.6,85.82
2016,11,4,13,15,0.0,150.5,1.7,23.0,150.5,126.89,96.44
2016,11,4,13,30,0.0,166.0,1.7,23.0,166.0,140.1,106.96
2016,11,4,13,45,0.0,153.0,1.7,23.0,153.0,128.54,97.94
2016,11,4,14,0,0.0,140.0,1.7,23.0,140.0,117.16,89.08
2016,11,4,14,15,9.5,173.0,1.75,23.0,178.5,149.72,115.22
2016,11,4,14,30,19.0,206.0,1.8,23.0,217.0,180.61,139.7
2016,11,4,14,45,12.5,185.5,1.85,23.0,192.5,158.74,122.61
2016,11,4,15,0,6.0,165.0,1.9,23.0,168.0,137.97,106.45
2016,11,4,15,15,3.0,107.0,1.9,22.5,108.5,89.19,67.62
2016,11,4,15,30,0.0,49.0,1.9,22.0,49.0,40.53,28.07
2016,11,4,15,45,0.0,42.5,1.9,22.0,42.5,35.12,23.68
2016,11,4,16,0,0.0,36.0,1.9,22.0,36.0,29.72,19.22
2016,11,4,16,15,0.0,29.0,1.8,21.5,29.0,23.91,14.4
2016,11,4,16,30,0.0,22.0,1.7,21.0,22.0,18.11,10.18
2016,11,4,16,45,0.0,16.0,1.6,21.0,16.0,13.16,5.74
2016,11,4,17,0,0.0,10.0,1.5,21.0,10.0,8.21,1.28
2016,11,4,17,15,0.0,5.5,1.5,21.0,5.5,4.51,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,2.55,18.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,2.7,18.0,3.0,2.56,0.0
2016,11,5,7,15,0.0,14.0,2.8,18.0,14.0,11.53,2.18
2016,11,5,7,30,0.0,25.0,2.9,18.0,25.0,20.63,11.22
2016,11,5,7,45,0.0,39.5,3.05,18.5,39.5,32.67,21.64
2016,11,5,8,0,0.0,54.0,3.2,19.0,54.0,45.92,32.97
2016,11,5,8,15,0.0,69.0,3.2,19.0,69.0,59.94,44.87
2016,11,5,8,30,0.0,84.0,3.2,19.0,84.0,73.83,56.5
2016,11,5,8,45,0.0,45.0,3.25,19.5,45.0,37.2,25.67
2016,11,5,9,0,0.0,6.0,3.3,20.0,6.0,4.94,0.0
2016,11,5,9,15,0.0,7.0,3.2,20.0,7.0,5.77,0.0
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.6,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.43,0.53
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.26,1.2
2016,11,5,10,15,0.0,10.5,2.9,21.5,10.5,8.68,1.52
2016,11,5,10,30,0.0,11.0,2.8,22.0,11.0,9.1,1.83
2016,11,5,10,45,0.0,11.5,2.7,22.5,11.5,9.52,2.15
2016,11,5,11,0,0.0,12.0,2.6,23.0,12.0,9.93,2.47
2016,11,5,11,15,32.5,158.5,2.5,23.0,180.5,178.75,139.25
2016,11,5,11,30,65.0,305.0,2.4,23.0,349.0,362.86,280.86
2016,11,5,11,45,63.5,308.0,2.35,23.0,351.5,359.67,277.3
2016,11,5,12,0,62.0,311.0,2.3,23.0,354.0,356.43,274.56
2016,11,5,12,15,54.5,305.0,2.25,23.0,342.5,338.39,260.58
2016,11,5,12,30,47.0,299.0,2.2,23.0,331.0,321.01,247.19
2016,11,5,12,45,35.0,278.5,2.15,23.5,302.5,286.16,220.02
2016,11,5,13,0,23.0,258.0,2.1,24.0,274.0,241.3,185.19
2016,11,5,13,15,11.5,212.0,2.1,23.5,220.0,189.45,145.43
2016,11,5,13,30,0.0,166.0,2.1,23.0,166.0,140.14,106.99
2016,11,5,13,45,61.0,224.0,2.15,23.0,261.0,235.41,182.95
2016,11,5,14,0,122.0,282.0,2.2,23.0,356.0,325.07,251.99
2016,11,5,14,15,119.0,266.0,2.25,23.0,335.0,298.3,230.99
2016,11,5,14,30,116.0,250.0,2.3,23.0,314.0,272.04,210.6
2016,11,5,14,45,179.0,229.0,2.35,23.0,320.0,268.54,206.89
2016,11,5,15,0,242.0,208.0,2.4,23.0,326.0,261.21,198.87
2016,11,5,15,15,414.0,157.5,2.4,23.0,336.0,251.64,184.6
2016,11,5,15,30,586.0,107.0,2.4,23.0,346.0,220.59,150.62
2016,11,5,15,45,515.0,109.0,2.45,23.0,300.0,167.48,108.99
2016,11,5,16,0,444.0,111.0,2.5,23.0,254.0,125.23,80.28
2016,11,5,16,15,387.5,98.5,2.45,22.5,207.5,81.21,56.16
2016,11,5,16,30,331.0,86.0,2.4,22.0,161.0,63.7,49.45
2016,11,5,16,45,256.5,68.0,2.35,21.5,117.0,51.02,38.16
2016,11,5,17,0,182.0,50.0,2.3,21.0,73.0,38.21,26.43
2016,11,5,17,15,91.0,29.0,2.4,20.5,40.5,22.54,9.08
2016,11,5,17,30,0.0,8.0,2.5,20.0,8.0,6.83,0.0
2016,11,5,17,45,0.0,4.0,2.6,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,2.1,16.0,2.5,0.0,0.0
2016,11,6,7,0,0.0,5.0,2.2,16.0,5.0,4.27,0.0
2016,11,6,7,15,0.0,20.5,2.25,16.0,20.5,17.02,5.51
2016,11,6,7,30,0.0,36.0,2.3,16.0,36.0,32.97,21.44
2016,11,6,7,45,0.0,57.0,2.4,16.5,57.0,55.41,40.84
2016,11,6,8,0,0.0,78.0,2.5,17.0,78.0,76.6,59.01
2016,11,6,8,15,6.0,97.5,2.6,17.5,99.5,100.27,79.18
2016,11,6,8,30,12.0,117.0,2.7,18.0,121.0,124.07,99.08
2016,11,6,8,45,17.0,135.5,2.8,18.5,142.0,145.89,116.93
2016,11,6,9,0,22.0,154.0,2.9,19.0,163.0,167.88,134.6
2016,11,6,9,15,25.0,171.5,2.95,19.0,182.5,186.91,149.77
2016,11,6,9,30,28.0,189.0,3.0,19.0,202.0,225.3,180.31
2016,11,6,9,45,14.0,163.0,3.05,19.5,169.5,160.75,127.04
2016,11,6,10,0,0.0,137.0,3.1,20.0,137.0,119.12,92.29
2016,11,6,10,15,0.0,145.0,3.15,20.5,145.0,126.05,97.55
2016,11,6,10,30,0.0,153.0,3.2,21.0,153.0,132.99,102.74
2016,11,6,10,45,0.5,162.0,3.3,21.5,162.5,141.39,109.11
2016,11,6,11,0,1.0,171.0,3.4,22.0,172.0,149.77,115.43
2016,11,6,11,15,1.5,175.0,3.4,22.0,176.0,153.38,118.17
2016,11,6,11,30,2.0,179.0,3.4,22.0,180.0,156.98,120.94
2016,11,6,11,45,140.5,249.5,3.4,22.5,346.0,386.14,303.15
2016,11,6,12,0,279.0,320.0,3.4,23.0,512.0,597.01,460.55
2016,11,6,12,15,141.5,255.5,3.25,23.0,353.0,379.04,294.85
2016,11,6,12,30,4.0,191.0,3.1,23.0,194.0,167.41,128.16
2016,11,6,12,45,2.0,116.5,3.0,23.0,118.0,99.27,74.53
2016,11,6,13,0,0.0,42.0,2.9,23.0,42.0,34.86,22.72
2016,11,6,13,15,3.0,119.0,2.8,23.0,121.0,101.81,76.83
2016,11,6,13,30,6.0,196.0,2.7,23.0,200.0,170.51,131.4
2016,11,6,13,45,3.0,104.0,2.6,23.0,106.0,88.57,66.23
2016,11,6,14,0,0.0,12.0,2.5,23.0,12.0,9.92,2.48
2016,11,6,14,15,0.0,67.5,2.45,22.5,67.5,56.03,40.31
2016,11,6,14,30,0.0,123.0,2.4,22.0,123.0,102.39,78.15
2016,11,6,14,45,0.0,69.0,2.4,22.0,69.0,57.24,41.53
2016,11,6,15,0,0.0,15.0,2.4,22.0,15.0,12.38,4.63
2016,11,6,15,15,0.0,44.5,2.4,21.5,44.5,36.81,25.01
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,61.38,45.55
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,53.45,39.05
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,45.52,32.51
2016,11,6,16,15,0.0,45.0,2.35,20.5,45.0,37.2,25.6
2016,11,6,16,30,0.0,35.0,2.3,20.0,35.0,28.89,19.64
2016,11,6,16,45,0.0,25.5,2.25,20.0,25.5,21.02,12.55
2016,11,6,17,0,0.0,16.0,2.2,20.0,16.0,13.16,5.44
2016,11,6,17,15,0.0,9.0,2.0,19.5,9.0,7.39,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.71,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,28.0,5.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,56.0,10.0,1.3,17.0,12.0,45.39,0.0
2016,11,7,7,15,193.0,25.0,1.6,17.5,46.5,204.35,121.94
2016,11,7,7,30,330.0,40.0,1.9,18.0,81.0,340.69,271.13
2016,11,7,7,45,418.5,49.5,2.2,18.5,127.5,435.69,353.22
2016,11,7,8,0,507.0,59.0,2.5,19.0,174.0,535.84,434.62
2016,11,7,8,15,253.5,78.0,2.55,19.5,135.5,351.42,288.68
2016,11,7,8,30,0.0,97.0,2.6,20.0,97.0,89.17,68.69
2016,11,7,8,45,0.0,113.5,2.65,20.5,113.5,104.38,81.29
2016,11,7,9,0,0.0,130.0,2.7,21.0,130.0,119.54,93.32
2016,11,7,9,15,0.0,74.0,2.7,21.0,74.0,61.39,45.36
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,14.86,6.73
2016,11,7,9,45,0.0,53.5,2.75,21.5,53.5,44.32,31.05
2016,11,7,10,0,0.0,89.0,2.8,22.0,89.0,73.99,55.13
2016,11,7,10,15,0.0,68.0,2.75,22.0,68.0,56.45,40.7
2016,11,7,10,30,0.0,47.0,2.7,22.0,47.0,38.97,26.36
2016,11,7,10,45,0.0,63.0,2.7,22.5,63.0,52.32,37.12
2016,11,7,11,0,0.0,79.0,2.7,23.0,79.0,65.7,47.79
2016,11,7,11,15,0.0,54.5,2.65,23.0,54.5,45.26,31.2
2016,11,7,11,30,0.0,30.0,2.6,23.0,30.0,24.88,14.64
2016,11,7,11,45,0.0,30.0,2.55,23.5,30.0,24.88,14.6
2016,11,7,12,0,0.0,30.0,2.5,24.0,30.0,24.89,14.56
2016,11,7,12,15,0.0,77.0,2.45,24.0,77.0,64.07,46.15
2016,11,7,12,30,0.0,124.0,2.4,24.0,124.0,104.31,78.23
2016,11,7,12,45,0.0,81.5,2.4,24.0,81.5,67.83,49.12
2016,11,7,13,0,0.0,39.0,2.4,24.0,39.0,32.36,20.62
2016,11,7,13,15,8.0,134.5,2.35,24.0,140.0,118.78,90.16
2016,11,7,13,30,16.0,230.0,2.3,24.0,241.0,207.49,159.84
2016,11,7,13,45,8.0,190.0,2.25,24.0,195.5,165.71,127.01
2016,11,7,14,0,0.0,150.0,2.2,24.0,150.0,125.77,95.64
2016,11,7,14,15,25.5,190.0,2.15,24.0,204.0,177.23,136.7
2016,11,7,14,30,51.0,230.0,2.1,24.0,258.0,220.3,170.27
2016,11,7,14,45,25.5,187.0,2.05,24.0,201.0,165.38,127.3
2016,11,7,15,0,0.0,144.0,2.0,24.0,144.0,118.96,91.04
2016,11,7,15,15,330.5,117.0,1.9,23.5,250.0,195.68,143.02
2016,11,7,15,30,661.0,90.0,1.8,23.0,356.0,223.26,149.84
2016,11,7,15,45,620.0,85.0,1.7,23.0,309.0,167.55,104.37
2016,11,7,16,0,579.0,80.0,1.6,23.0,262.0,116.74,67.97
2016,11,7,16,15,521.0,72.0,1.45,22.5,214.0,68.16,43.08
2016,11,7,16,30,463.0,64.0,1.3,22.0,166.0,50.74,38.28
2016,11,7,16,45,375.5,52.5,1.2,22.0,121.0,42.31,30.61
2016,11,7,17,0,288.0,41.0,1.1,22.0,76.0,31.68,20.75
2016,11,7,17,15,144.0,20.5,1.15,21.5,38.0,15.94,3.56
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.0,1.95,17.0,2.0,0.0,0.0
2016,11,8,7,0,0.0,4.0,2.0,17.0,4.0,3.41,0.0
2016,11,8,7,15,0.0,19.0,2.1,17.0,19.0,15.69,3.34
2016,11,8,7,30,0.0,34.0,2.2,17.0,34.0,30.96,19.55
2016,11,8,7,45,0.0,54.5,2.3,17.5,54.5,52.91,38.51
2016,11,8,8,0,0.0,75.0,2.4,18.0,75.0,73.58,56.19
2016,11,8,8,15,5.5,94.5,2.35,18.0,96.5,96.94,76.2
2016,11,8,8,30,11.0,114.0,2.3,18.0,118.0,120.36,95.94
2016,11,8,8,45,5.5,122.5,2.25,18.0,124.5,120.38,95.55
2016,11,8,9,0,0.0,131.0,2.2,18.0,131.0,121.0,95.58
2016,11,8,9,15,0.0,140.0,2.25,18.0,140.0,127.76,100.88
2016,11,8,9,30,0.0,149.0,2.3,18.0,149.0,134.84,106.4
2016,11,8,9,45,0.0,106.0,2.35,18.5,106.0,90.08,69.26
2016,11,8,10,0,0.0,63.0,2.4,19.0,63.0,52.26,37.85
2016,11,8,10,15,3.5,129.0,2.5,19.0,131.5,114.31,88.86
2016,11,8,10,30,7.0,195.0,2.6,19.0,200.0,181.86,143.2
2016,11,8,10,45,8.0,202.5,2.75,19.0,208.0,188.85,148.47
2016,11,8,11,0,9.0,210.0,2.9,19.0,216.0,195.86,153.9
2016,11,8,11,15,20.0,239.0,2.95,19.0,252.5,233.87,184.26
2016,11,8,11,30,31.0,268.0,3.0,19.0,289.0,290.86,229.01
2016,11,8,11,45,15.5,216.5,3.15,19.5,227.0,204.4,160.06
2016,11,8,12,0,0.0,165.0,3.3,20.0,165.0,141.37,109.18
2016,11,8,12,15,4.5,191.5,3.3,20.0,195.0,169.11,131.57
2016,11,8,12,30,9.0,218.0,3.3,20.0,225.0,196.58,153.47
2016,11,8,12,45,8.5,213.0,3.3,20.0,219.0,190.53,148.65
2016,11,8,13,0,8.0,208.0,3.3,20.0,213.0,184.62,144.03
2016,11,8,13,15,8.5,208.5,3.2,20.0,214.0,184.45,143.99
2016,11,8,13,30,9.0,209.0,3.1,20.0,215.0,184.19,143.9
2016,11,8,13,45,7.5,199.5,3.05,20.0,204.5,173.79,135.73
2016,11,8,14,0,6.0,190.0,3.0,20.0,194.0,163.65,127.8
2016,11,8,14,15,4.0,180.0,2.95,20.0,183.0,153.08,119.52
2016,11,8,14,30,2.0,170.0,2.9,20.0,172.0,142.82,111.5
2016,11,8,14,45,48.5,188.5,2.85,20.0,212.0,178.88,140.35
2016,11,8,15,0,95.0,207.0,2.8,20.0,252.0,204.64,159.87
2016,11,8,15,15,47.5,166.5,2.7,19.5,189.0,150.38,117.19
2016,11,8,15,30,0.0,126.0,2.6,19.0,126.0,102.81,80.2
2016,11,8,15,45,0.0,109.0,2.55,19.0,109.0,88.5,68.58
2016,11,8,16,0,0.0,92.0,2.5,19.0,92.0,74.39,56.92
2016,11,8,16,15,0.0,75.0,2.4,19.0,75.0,60.5,45.28
2016,11,8,16,30,0.0,58.0,2.3,19.0,58.0,47.09,35.59
2016,11,8,16,45,0.0,42.0,2.2,19.0,42.0,34.46,24.21
2016,11,8,17,0,0.0,26.0,2.1,19.0,26.0,21.47,12.4
2016,11,8,17,15,0.0,13.0,2.15,18.5,13.0,10.7,0.12
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
