Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,15,671.5,152.5,5.0,3.0,549.0,781.12,658.41
2016,12,19,12,30,671.0,154.0,4.9,3.0,552.0,759.21,640.67
2016,12,19,12,45,680.0,149.5,4.85,3.5,550.5,736.21,621.11
2016,12,19,13,0,689.0,145.0,4.8,4.0,549.0,710.32,598.9
2016,12,19,13,15,631.0,159.5,4.7,4.0,523.5,651.76,550.2
2016,12,19,13,30,573.0,174.0,4.6,4.0,498.0,589.23,498.2
2016,12,19,13,45,597.0,159.5,4.6,4.5,486.5,566.4,478.33
2016,12,19,14,0,621.0,145.0,4.6,5.0,475.0,534.39,450.43
2016,12,19,14,15,665.0,124.5,4.5,5.0,461.0,503.86,423.65
2016,12,19,14,30,709.0,104.0,4.4,5.0,447.0,467.45,390.84
2016,12,19,14,45,781.5,86.0,4.35,5.0,439.5,440.83,364.36
2016,12,19,15,0,854.0,68.0,4.3,5.0,432.0,405.25,328.35
2016,12,19,15,15,829.0,65.5,4.15,4.5,390.5,343.43,270.79
2016,12,19,15,30,804.0,63.0,4.0,4.0,349.0,283.43,214.07
2016,12,19,15,45,765.5,59.5,3.9,4.0,303.5,221.71,156.47
2016,12,19,16,0,727.0,56.0,3.8,4.0,258.0,164.0,104.93
2016,12,19,16,15,670.5,50.5,3.4,3.5,210.5,107.13,60.85
2016,12,19,16,30,614.0,45.0,3.0,3.0,163.0,57.05,32.98
2016,12,19,16,45,516.0,37.0,2.6,2.5,117.0,30.3,21.98
2016,12,19,17,0,418.0,29.0,2.2,2.0,71.0,24.0,15.18
2016,12,19,17,15,209.0,14.5,2.2,1.5,35.5,11.74,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.5,1.7,0.5,37.0,192.28,68.05
2016,12,20,8,0,378.0,33.0,1.9,1.0,74.0,378.29,312.94
2016,12,20,8,15,467.0,42.0,1.7,1.5,118.0,472.9,401.6
2016,12,20,8,30,556.0,51.0,1.5,2.0,162.0,572.45,485.07
2016,12,20,8,45,611.0,57.0,1.35,3.0,208.0,642.34,539.36
2016,12,20,9,0,666.0,63.0,1.2,4.0,254.0,712.95,590.55
2016,12,20,9,15,702.0,67.5,1.05,4.5,297.0,764.28,625.11
2016,12,20,9,30,738.0,72.0,0.9,5.0,340.0,808.15,652.35
2016,12,20,9,45,762.5,75.0,0.75,6.0,379.5,844.16,671.34
2016,12,20,10,0,787.0,78.0,0.6,7.0,419.0,877.56,687.42
2016,12,20,10,15,804.5,80.5,0.5,7.5,452.0,900.75,698.01
2016,12,20,10,30,822.0,83.0,0.4,8.0,485.0,920.73,706.32
2016,12,20,10,45,834.0,85.0,0.3,8.5,512.0,931.41,708.39
2016,12,20,11,0,846.0,87.0,0.2,9.0,539.0,938.56,708.47
2016,12,20,11,15,564.0,170.0,0.35,9.5,476.5,756.8,586.01
2016,12,20,11,30,282.0,253.0,0.5,10.0,414.0,559.49,441.25
2016,12,20,11,45,283.5,258.0,0.7,10.5,422.5,557.07,442.57
2016,12,20,12,0,285.0,263.0,0.9,11.0,431.0,553.41,440.37
2016,12,20,12,15,285.0,265.0,1.0,11.0,433.5,543.83,433.64
2016,12,20,12,30,285.0,267.0,1.1,11.0,436.0,533.19,426.09
2016,12,20,12,45,580.5,177.5,1.2,11.5,518.5,678.47,539.87
2016,12,20,13,0,876.0,88.0,1.3,12.0,601.0,783.27,615.73
2016,12,20,13,15,871.0,87.0,1.35,12.0,588.0,743.1,586.71
2016,12,20,13,30,866.0,86.0,1.4,12.0,575.0,705.91,560.55
2016,12,20,13,45,858.0,84.5,1.5,12.5,555.0,658.26,524.24
2016,12,20,14,0,850.0,83.0,1.6,13.0,535.0,609.08,485.81
2016,12,20,14,15,837.5,81.5,1.65,13.0,507.5,556.15,443.89
2016,12,20,14,30,825.0,80.0,1.7,13.0,480.0,502.62,400.13
2016,12,20,14,45,792.0,82.0,1.75,13.0,443.5,443.09,350.34
2016,12,20,15,0,759.0,84.0,1.8,13.0,407.0,385.53,300.78
2016,12,20,15,15,732.0,80.0,1.7,12.5,368.0,325.41,248.16
2016,12,20,15,30,705.0,76.0,1.6,12.0,329.0,268.43,197.22
2016,12,20,15,45,668.5,71.0,1.5,12.0,285.5,211.0,146.07
2016,12,20,16,0,632.0,66.0,1.4,12.0,242.0,157.46,100.14
2016,12,20,16,15,574.0,59.0,1.3,11.0,197.0,104.31,60.31
2016,12,20,16,30,516.0,52.0,1.2,10.0,152.0,58.17,34.24
2016,12,20,16,45,425.5,42.0,1.1,9.5,109.0,34.12,24.75
2016,12,20,17,0,335.0,32.0,1.0,9.0,66.0,26.36,16.79
2016,12,20,17,15,167.5,16.0,1.0,8.5,33.0,12.94,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,188.5,16.5,2.7,5.5,36.5,191.0,54.91
2016,12,21,8,0,377.0,33.0,3.1,6.0,73.0,377.03,307.16
2016,12,21,8,15,467.0,41.5,3.1,6.5,117.0,471.78,397.14
2016,12,21,8,30,557.0,50.0,3.1,7.0,161.0,571.44,482.35
2016,12,21,8,45,614.5,55.5,3.15,8.0,207.0,642.76,540.08
2016,12,21,9,0,672.0,61.0,3.2,9.0,253.0,714.95,595.52
2016,12,21,9,15,708.0,65.5,3.45,10.0,296.5,760.09,628.7
2016,12,21,9,30,744.0,70.0,3.7,11.0,340.0,810.87,665.03
2016,12,21,9,45,769.5,73.0,3.95,12.0,379.0,847.95,690.02
2016,12,21,10,0,795.0,76.0,4.2,13.0,418.0,882.45,712.57
2016,12,21,10,15,812.5,78.0,4.25,13.5,452.0,905.14,726.54
2016,12,21,10,30,830.0,80.0,4.3,14.0,486.0,924.62,738.17
2016,12,21,10,45,841.5,82.0,4.4,14.5,513.0,934.94,743.62
2016,12,21,11,0,853.0,84.0,4.5,15.0,540.0,941.73,746.69
2016,12,21,11,15,861.0,85.5,4.5,15.0,560.0,940.93,745.07
2016,12,21,11,30,869.0,87.0,4.5,15.0,580.0,936.49,741.06
2016,12,21,11,45,651.5,159.0,4.55,15.5,532.5,809.24,646.67
2016,12,21,12,0,434.0,231.0,4.6,16.0,485.0,668.07,536.17
2016,12,21,12,15,386.5,244.0,4.6,16.0,471.5,608.7,490.45
2016,12,21,12,30,339.0,257.0,4.6,16.0,458.0,567.92,457.8
2016,12,21,12,45,218.0,264.0,4.65,16.5,393.0,446.65,360.49
2016,12,21,13,0,97.0,271.0,4.7,17.0,328.0,335.1,269.31
2016,12,21,13,15,485.0,178.0,4.65,17.0,453.5,558.69,452.67
2016,12,21,13,30,873.0,85.0,4.6,17.0,579.0,705.82,568.49
2016,12,21,13,45,863.5,84.5,4.6,17.5,558.5,663.22,532.52
2016,12,21,14,0,854.0,84.0,4.6,18.0,538.0,614.01,492.07
2016,12,21,14,15,842.0,82.0,4.5,18.0,510.5,560.65,448.23
2016,12,21,14,30,830.0,80.0,4.4,18.0,483.0,506.65,402.85
2016,12,21,14,45,807.0,79.0,4.3,18.0,448.0,448.34,353.01
2016,12,21,15,0,784.0,78.0,4.2,18.0,413.0,391.05,302.86
2016,12,21,15,15,758.0,74.5,3.8,17.5,373.5,331.7,250.47
2016,12,21,15,30,732.0,71.0,3.4,17.0,334.0,274.39,199.11
2016,12,21,15,45,694.0,67.0,3.05,17.0,290.5,214.32,145.94
2016,12,21,16,0,656.0,63.0,2.7,17.0,247.0,159.94,99.58
2016,12,21,16,15,598.5,56.5,2.4,16.0,201.0,105.76,59.25
2016,12,21,16,30,541.0,50.0,2.1,15.0,155.0,58.48,32.73
2016,12,21,16,45,449.0,41.0,1.85,14.0,111.5,33.33,23.57
2016,12,21,17,0,357.0,32.0,1.6,13.0,68.0,26.38,16.55
2016,12,21,17,15,178.5,16.0,1.6,12.5,34.0,12.94,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,169.5,17.0,4.25,7.5,34.5,177.17,39.13
2016,12,22,8,0,339.0,34.0,4.4,8.0,69.0,348.47,282.66
2016,12,22,8,15,430.5,43.5,4.55,8.5,112.5,444.58,374.7
2016,12,22,8,30,522.0,53.0,4.7,9.0,156.0,545.74,462.56
2016,12,22,8,45,581.5,59.0,4.9,9.5,201.5,618.78,524.27
2016,12,22,9,0,641.0,65.0,5.1,10.0,247.0,692.76,584.23
2016,12,22,9,15,678.5,69.5,5.05,10.5,290.0,745.09,623.92
2016,12,22,9,30,716.0,74.0,5.0,11.0,333.0,796.27,661.28
2016,12,22,9,45,742.0,77.5,5.0,11.5,372.0,827.55,682.56
2016,12,22,10,0,768.0,81.0,5.0,12.0,411.0,863.03,706.62
2016,12,22,10,15,786.0,84.0,4.9,12.5,445.0,887.43,721.27
2016,12,22,10,30,804.0,87.0,4.8,13.0,479.0,908.69,733.41
2016,12,22,10,45,816.5,89.0,4.7,13.5,506.0,920.09,738.2
2016,12,22,11,0,829.0,91.0,4.6,14.0,533.0,928.01,740.55
2016,12,22,11,15,683.0,140.0,4.5,14.5,513.0,844.78,676.47
2016,12,22,11,30,537.0,189.0,4.4,15.0,493.0,743.29,598.02
2016,12,22,11,45,556.5,185.0,4.35,15.5,506.0,743.58,597.16
2016,12,22,12,0,576.0,181.0,4.3,16.0,519.0,740.97,593.57
2016,12,22,12,15,735.5,130.5,4.2,16.0,565.0,814.6,647.9
2016,12,22,12,30,895.0,80.0,4.1,16.0,611.0,854.29,675.83
2016,12,22,12,45,890.0,81.0,4.05,16.5,606.0,821.4,650.24
2016,12,22,13,0,885.0,82.0,4.0,17.0,601.0,785.85,623.28
2016,12,22,13,15,880.0,81.5,3.95,17.0,588.5,746.16,594.44
2016,12,22,13,30,875.0,81.0,3.9,17.0,576.0,704.22,563.59
2016,12,22,13,45,864.0,80.5,3.85,17.0,555.5,656.33,525.97
2016,12,22,14,0,853.0,80.0,3.8,17.0,535.0,610.61,489.13
2016,12,22,14,15,841.0,78.5,3.75,17.0,507.5,557.95,446.2
2016,12,22,14,30,829.0,77.0,3.7,17.0,480.0,504.63,401.64
2016,12,22,14,45,805.5,76.5,3.65,17.0,445.5,446.73,352.36
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,389.88,302.71
2016,12,22,15,15,756.5,73.0,3.3,16.5,372.0,331.31,250.97
2016,12,22,15,30,731.0,70.0,3.0,16.0,333.0,274.7,200.13
2016,12,22,15,45,691.0,66.0,2.7,15.5,289.5,216.23,148.5
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,159.68,100.35
2016,12,22,16,15,594.5,56.0,2.2,14.5,200.5,106.24,59.98
2016,12,22,16,30,538.0,50.0,2.0,14.0,155.0,59.56,33.28
2016,12,22,16,45,443.0,41.5,1.8,13.5,111.5,33.68,23.96
2016,12,22,17,0,348.0,33.0,1.6,13.0,68.0,27.2,17.32
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.0,13.33,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,145.5,17.5,1.65,10.5,32.5,159.67,23.57
2016,12,23,8,0,291.0,35.0,2.0,11.0,65.0,312.2,247.92
2016,12,23,8,15,381.5,45.5,2.15,11.5,107.0,407.21,336.6
2016,12,23,8,30,472.0,56.0,2.3,12.0,149.0,507.32,420.98
2016,12,23,8,45,533.5,62.5,2.45,12.5,193.0,581.67,481.53
2016,12,23,9,0,595.0,69.0,2.6,13.0,237.0,657.07,540.33
2016,12,23,9,15,634.0,74.0,2.6,13.5,279.5,710.63,579.55
2016,12,23,9,30,673.0,79.0,2.6,14.0,322.0,763.19,616.65
2016,12,23,9,45,703.0,82.0,2.65,14.5,360.5,803.12,643.67
2016,12,23,10,0,733.0,85.0,2.7,15.0,399.0,840.94,668.63
2016,12,23,10,15,366.5,98.0,2.7,15.5,255.0,497.07,407.44
2016,12,23,10,30,0.0,111.0,2.7,16.0,111.0,95.27,73.99
2016,12,23,10,45,0.0,123.0,2.75,16.5,123.0,106.28,83.28
2016,12,23,11,0,0.0,135.0,2.8,17.0,135.0,117.28,92.02
2016,12,23,11,15,19.0,185.0,2.95,17.5,196.0,184.39,147.17
2016,12,23,11,30,38.0,235.0,3.1,18.0,257.0,272.45,217.59
2016,12,23,11,45,23.5,217.0,3.3,18.5,231.0,217.92,173.0
2016,12,23,12,0,9.0,199.0,3.5,19.0,205.0,184.96,145.8
2016,12,23,12,15,23.0,222.5,3.6,19.0,237.0,219.27,173.75
2016,12,23,12,30,37.0,246.0,3.7,19.0,269.0,269.38,213.81
2016,12,23,12,45,18.5,207.5,3.8,19.5,219.0,197.53,155.75
2016,12,23,13,0,0.0,169.0,3.9,20.0,169.0,145.58,113.37
2016,12,23,13,15,37.0,211.5,3.95,20.0,233.0,223.45,176.97
2016,12,23,13,30,74.0,254.0,4.0,20.0,297.0,289.12,229.55
2016,12,23,13,45,41.5,219.5,4.05,20.5,243.5,228.03,180.14
2016,12,23,14,0,9.0,185.0,4.1,21.0,190.0,164.02,128.35
2016,12,23,14,15,22.0,191.0,3.9,21.0,202.5,175.68,138.1
2016,12,23,14,30,35.0,197.0,3.7,21.0,215.0,192.3,151.56
2016,12,23,14,45,17.5,139.0,3.55,21.0,148.0,124.61,96.96
2016,12,23,15,0,0.0,81.0,3.4,21.0,81.0,67.25,50.24
2016,12,23,15,15,0.0,73.0,2.9,21.0,73.0,60.55,44.84
2016,12,23,15,30,0.0,65.0,2.4,21.0,65.0,53.86,39.39
2016,12,23,15,45,269.0,72.5,1.95,21.0,148.5,125.75,88.48
2016,12,23,16,0,538.0,80.0,1.5,21.0,232.0,158.7,102.08
2016,12,23,16,15,479.0,71.5,1.4,20.0,189.0,109.35,65.67
2016,12,23,16,30,420.0,63.0,1.3,19.0,146.0,67.28,41.06
2016,12,23,16,45,326.5,51.0,1.25,18.5,104.5,39.07,28.08
2016,12,23,17,0,233.0,39.0,1.2,18.0,63.0,30.05,19.35
2016,12,23,17,15,116.5,19.5,1.25,17.5,31.5,15.14,0.11
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,135.5,17.5,2.9,18.5,31.5,147.37,10.02
2016,12,24,8,0,271.0,35.0,3.2,19.0,63.0,296.51,228.64
2016,12,24,8,15,363.0,46.0,3.3,19.0,104.5,392.52,317.47
2016,12,24,8,30,455.0,57.0,3.4,19.0,146.0,493.87,402.3
2016,12,24,8,45,515.5,64.0,3.55,19.5,189.5,567.68,461.74
2016,12,24,9,0,576.0,71.0,3.7,20.0,233.0,642.5,519.49
2016,12,24,9,15,616.0,76.5,3.85,20.5,275.5,697.35,560.04
2016,12,24,9,30,656.0,82.0,4.0,21.0,318.0,751.28,598.66
2016,12,24,9,45,688.5,84.5,4.15,21.5,357.0,792.79,627.16
2016,12,24,10,0,721.0,87.0,4.3,22.0,396.0,832.24,653.65
2016,12,24,10,15,461.0,152.0,4.45,22.0,355.5,657.81,523.86
2016,12,24,10,30,201.0,217.0,4.6,22.0,315.0,445.63,356.11
2016,12,24,10,45,181.0,231.0,4.75,22.5,323.0,438.85,349.69
2016,12,24,11,0,161.0,245.0,4.9,23.0,331.0,431.38,342.08
2016,12,24,11,15,84.0,217.0,4.95,23.0,262.0,298.53,236.53
2016,12,24,11,30,7.0,189.0,5.0,23.0,193.0,175.71,136.6
2016,12,24,11,45,25.5,219.0,5.05,23.5,234.0,221.85,173.61
2016,12,24,12,0,44.0,249.0,5.1,24.0,275.0,286.38,224.13
2016,12,24,12,15,88.0,264.5,5.1,24.0,317.0,338.21,265.48
2016,12,24,12,30,132.0,280.0,5.1,24.0,359.0,403.68,316.59
2016,12,24,12,45,185.0,276.0,5.1,24.5,385.5,434.05,340.2
2016,12,24,13,0,238.0,272.0,5.1,25.0,412.0,460.55,360.56
2016,12,24,13,15,146.5,259.0,5.05,25.0,345.0,366.61,286.71
2016,12,24,13,30,55.0,246.0,5.0,25.0,278.0,267.83,208.49
2016,12,24,13,45,27.5,192.0,5.0,25.0,208.0,192.06,148.9
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,116.55,88.59
2016,12,24,14,15,0.0,147.0,4.9,24.5,147.0,124.27,95.17
2016,12,24,14,30,0.0,156.0,4.8,24.0,156.0,131.87,101.64
2016,12,24,14,45,13.0,161.5,4.7,24.0,167.5,142.12,110.04
2016,12,24,15,0,26.0,167.0,4.6,24.0,179.0,150.68,116.89
2016,12,24,15,15,22.5,152.0,4.35,23.5,161.5,134.42,104.04
2016,12,24,15,30,19.0,137.0,4.1,23.0,144.0,118.7,91.56
2016,12,24,15,45,283.0,107.0,3.9,23.0,188.5,156.26,112.13
2016,12,24,16,0,547.0,77.0,3.7,23.0,233.0,158.73,101.29
2016,12,24,16,15,488.0,69.0,3.7,22.5,190.0,109.16,64.54
2016,12,24,16,30,429.0,61.0,3.7,22.0,147.0,66.83,39.61
2016,12,24,16,45,339.0,49.5,3.7,21.5,106.0,38.01,26.81
2016,12,24,17,0,249.0,38.0,3.7,21.0,65.0,29.34,18.54
2016,12,24,17,15,124.5,19.0,3.8,21.0,32.5,14.77,0.72
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,95.0,17.0,4.8,19.0,27.0,116.69,0.0
2016,12,25,8,0,190.0,34.0,5.0,19.0,54.0,233.72,179.62
2016,12,25,8,15,242.0,50.0,5.25,19.5,88.5,299.98,243.73
2016,12,25,8,30,294.0,66.0,5.5,20.0,123.0,369.38,304.23
2016,12,25,8,45,326.0,81.5,5.8,20.5,160.0,423.15,349.85
2016,12,25,9,0,358.0,97.0,6.1,21.0,197.0,477.43,394.26
2016,12,25,9,15,377.5,111.0,6.4,21.0,232.0,518.42,427.44
2016,12,25,9,30,397.0,125.0,6.7,21.0,267.0,558.58,459.21
2016,12,25,9,45,306.5,154.0,7.05,21.5,271.5,493.21,404.18
2016,12,25,10,0,216.0,183.0,7.4,22.0,276.0,424.42,345.99
2016,12,25,10,15,142.0,196.5,7.5,22.5,259.5,367.27,296.95
2016,12,25,10,30,68.0,210.0,7.6,23.0,243.0,288.76,230.85
2016,12,25,10,45,104.0,227.5,7.75,23.5,281.5,340.49,272.33
2016,12,25,11,0,140.0,245.0,7.9,24.0,320.0,411.5,327.91
2016,12,25,11,15,216.0,248.0,7.85,24.0,368.5,480.83,383.52
2016,12,25,11,30,292.0,251.0,7.8,24.0,417.0,567.94,451.54
2016,12,25,11,45,328.5,249.5,7.8,24.5,440.0,590.05,467.7
2016,12,25,12,0,365.0,248.0,7.8,25.0,463.0,609.73,482.0
2016,12,25,12,15,239.5,263.5,7.65,25.0,405.0,486.65,384.5
2016,12,25,12,30,114.0,279.0,7.5,25.0,347.0,371.09,291.65
2016,12,25,12,45,58.0,227.5,7.4,25.0,262.5,263.35,206.25
2016,12,25,13,0,2.0,176.0,7.3,25.0,178.0,153.64,117.95
2016,12,25,13,15,1.0,158.0,7.1,25.0,159.0,135.88,103.9
2016,12,25,13,30,0.0,140.0,6.9,25.0,140.0,118.67,90.21
2016,12,25,13,45,0.0,143.0,6.7,25.0,143.0,121.16,92.31
2016,12,25,14,0,0.0,146.0,6.5,25.0,146.0,123.62,94.39
2016,12,25,14,15,32.5,179.0,6.3,24.5,195.0,177.44,138.21
2016,12,25,14,30,65.0,212.0,6.1,24.0,244.0,221.71,173.84
2016,12,25,14,45,102.0,201.0,5.9,24.0,247.5,223.01,174.59
2016,12,25,15,0,139.0,190.0,5.7,24.0,251.0,225.53,175.7
2016,12,25,15,15,357.0,148.0,5.5,23.5,283.0,256.87,195.88
2016,12,25,15,30,575.0,106.0,5.3,23.0,315.0,265.98,194.24
2016,12,25,15,45,522.0,100.5,5.1,23.0,272.5,207.94,145.05
2016,12,25,16,0,469.0,95.0,4.9,23.0,230.0,159.35,105.27
2016,12,25,16,15,407.5,85.0,4.75,22.5,187.0,112.33,70.36
2016,12,25,16,30,346.0,75.0,4.6,22.0,144.0,72.68,46.02
2016,12,25,16,45,252.5,60.0,4.45,22.0,103.5,45.34,32.99
2016,12,25,17,0,159.0,45.0,4.3,22.0,63.0,34.48,22.74
2016,12,25,17,15,79.5,22.5,4.3,21.5,31.5,17.75,2.92
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,0.0,13.5,2.85,19.5,13.5,11.13,0.0
2016,12,26,8,0,0.0,27.0,3.1,20.0,27.0,23.58,12.63
2016,12,26,8,15,0.0,45.0,3.15,20.5,45.0,43.3,29.77
2016,12,26,8,30,0.0,63.0,3.2,21.0,63.0,61.64,45.39
2016,12,26,8,45,1.5,81.0,3.3,21.5,81.5,80.58,61.37
2016,12,26,9,0,3.0,99.0,3.4,22.0,100.0,99.26,76.86
2016,12,26,9,15,7.5,115.5,3.5,22.0,118.0,118.59,92.93
2016,12,26,9,30,12.0,132.0,3.6,22.0,136.0,138.1,108.92
2016,12,26,9,45,394.0,102.5,3.7,22.5,270.5,528.54,428.66
2016,12,26,10,0,776.0,73.0,3.8,23.0,405.0,860.23,670.85
2016,12,26,10,15,457.0,146.0,3.9,23.5,345.5,646.75,510.94
2016,12,26,10,30,138.0,219.0,4.0,24.0,286.0,388.06,306.38
2016,12,26,10,45,492.5,148.5,4.15,24.5,407.0,678.79,534.32
2016,12,26,11,0,847.0,78.0,4.3,25.0,528.0,919.74,703.58
2016,12,26,11,15,854.5,79.0,4.3,25.0,548.0,918.76,700.24
2016,12,26,11,30,862.0,80.0,4.3,25.0,568.0,914.29,696.34
2016,12,26,11,45,486.5,177.0,4.35,25.5,454.0,672.49,521.46
2016,12,26,12,0,111.0,274.0,4.4,26.0,340.0,375.52,290.91
2016,12,26,12,15,112.0,275.5,4.3,26.0,342.5,371.94,288.76
2016,12,26,12,30,113.0,277.0,4.2,26.0,345.0,368.15,285.62
2016,12,26,12,45,71.0,256.0,4.15,26.0,299.0,304.5,235.85
2016,12,26,13,0,29.0,235.0,4.1,26.0,253.0,244.77,188.77
2016,12,26,13,15,28.5,230.5,3.95,26.0,248.0,236.72,182.64
2016,12,26,13,30,28.0,226.0,3.8,26.0,243.0,217.47,167.72
2016,12,26,13,45,14.0,141.5,3.7,26.0,150.0,129.01,98.17
2016,12,26,14,0,0.0,57.0,3.6,26.0,57.0,47.25,32.67
2016,12,26,14,15,0.0,84.0,3.45,26.0,84.0,69.78,50.95
2016,12,26,14,30,0.0,111.0,3.3,26.0,111.0,92.8,69.54
2016,12,26,14,45,374.5,97.0,3.2,26.0,259.5,271.05,209.74
2016,12,26,15,0,749.0,83.0,3.1,26.0,408.0,389.68,293.42
2016,12,26,15,15,723.0,79.5,2.8,25.5,369.5,330.85,243.06
2016,12,26,15,30,697.0,76.0,2.5,25.0,331.0,274.97,194.93
2016,12,26,15,45,653.0,72.5,2.2,25.0,288.0,217.33,145.77
2016,12,26,16,0,609.0,69.0,1.9,25.0,245.0,164.38,102.07
2016,12,26,16,15,551.5,62.5,1.75,24.0,200.5,112.37,63.78
2016,12,26,16,30,494.0,56.0,1.6,23.0,156.0,67.29,37.43
2016,12,26,16,45,397.0,46.5,1.45,22.5,113.5,37.54,26.36
2016,12,26,17,0,300.0,37.0,1.3,22.0,71.0,30.37,19.48
2016,12,26,17,15,150.0,18.5,1.35,21.5,35.5,14.43,2.01
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,16.0,1.8,16.5,16.0,13.53,0.0
2016,12,27,8,0,0.0,32.0,2.1,17.0,32.0,32.48,19.75
2016,12,27,8,15,15.0,52.0,2.1,17.0,54.5,76.15,57.81
2016,12,27,8,30,30.0,72.0,2.1,17.0,77.0,111.86,89.0
2016,12,27,8,45,40.5,91.5,2.15,17.5,101.5,142.63,115.39
2016,12,27,9,0,51.0,111.0,2.2,18.0,126.0,173.4,141.2
2016,12,27,9,15,60.5,129.0,2.1,18.5,149.5,201.02,163.76
2016,12,27,9,30,70.0,147.0,2.0,19.0,173.0,228.83,185.93
2016,12,27,9,45,51.5,158.0,1.95,19.5,178.5,220.49,177.65
2016,12,27,10,0,33.0,169.0,1.9,20.0,184.0,212.1,169.4
2016,12,27,10,15,34.0,183.5,1.85,20.0,199.5,226.89,180.8
2016,12,27,10,30,35.0,198.0,1.8,20.0,215.0,241.61,191.97
2016,12,27,10,45,27.0,200.0,1.8,20.5,213.5,212.85,168.17
2016,12,27,11,0,19.0,202.0,1.8,21.0,212.0,204.59,160.76
2016,12,27,11,15,20.0,209.5,1.8,21.0,220.5,211.19,165.77
2016,12,27,11,30,21.0,217.0,1.8,21.0,229.0,217.82,170.77
2016,12,27,11,45,63.5,245.0,1.8,21.5,282.5,303.88,238.56
2016,12,27,12,0,106.0,273.0,1.8,22.0,336.0,369.99,289.05
2016,12,27,12,15,102.0,274.5,1.8,22.0,335.5,362.19,282.43
2016,12,27,12,30,98.0,276.0,1.8,22.0,335.0,354.47,276.3
2016,12,27,12,45,142.0,277.0,1.8,22.0,361.5,400.99,312.37
2016,12,27,13,0,186.0,278.0,1.8,22.0,388.0,427.57,332.88
2016,12,27,13,15,209.0,270.0,1.8,22.0,391.5,425.33,331.4
2016,12,27,13,30,232.0,262.0,1.8,22.0,395.0,421.0,328.39
2016,12,27,13,45,229.0,254.0,1.8,22.0,381.5,397.26,310.21
2016,12,27,14,0,226.0,246.0,1.8,22.0,368.0,373.43,291.87
2016,12,27,14,15,480.0,176.5,1.8,22.0,418.0,454.2,354.35
2016,12,27,14,30,734.0,107.0,1.8,22.0,468.0,494.19,382.3
2016,12,27,14,45,678.0,109.5,1.8,22.0,425.5,428.19,329.17
2016,12,27,15,0,622.0,112.0,1.8,22.0,383.0,366.75,279.23
2016,12,27,15,15,613.0,106.0,1.7,21.5,352.5,318.95,238.55
2016,12,27,15,30,604.0,100.0,1.6,21.0,322.0,271.48,197.2
2016,12,27,15,45,560.5,93.5,1.5,21.0,280.0,216.23,150.32
2016,12,27,16,0,517.0,87.0,1.4,21.0,238.0,165.86,108.72
2016,12,27,16,15,458.5,78.0,1.25,20.5,194.5,114.1,69.79
2016,12,27,16,30,400.0,69.0,1.1,20.0,151.0,72.26,44.02
2016,12,27,16,45,316.5,55.5,0.95,19.5,109.5,42.28,30.82
2016,12,27,17,0,233.0,42.0,0.8,19.0,68.0,32.26,21.43
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.0,16.27,3.79
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,2.55,18.5,13.5,11.14,0.0
2016,12,28,8,0,0.0,27.0,2.9,19.0,27.0,23.91,12.85
2016,12,28,8,15,1.5,47.0,3.1,19.5,47.5,48.02,33.78
2016,12,28,8,30,3.0,67.0,3.3,20.0,68.0,70.43,52.94
2016,12,28,8,45,12.0,86.5,3.5,20.5,90.0,97.65,76.15
2016,12,28,9,0,21.0,106.0,3.7,21.0,112.0,124.88,99.04
2016,12,28,9,15,29.5,123.5,3.85,21.5,133.5,164.73,131.78
2016,12,28,9,30,38.0,141.0,4.0,22.0,155.0,190.59,152.62
2016,12,28,9,45,316.5,133.0,4.15,22.5,266.5,473.77,385.02
2016,12,28,10,0,595.0,125.0,4.3,23.0,378.0,758.87,599.87
2016,12,28,10,15,617.5,129.5,4.35,23.0,411.0,788.79,618.87
2016,12,28,10,30,640.0,134.0,4.4,23.0,444.0,816.02,637.31
2016,12,28,10,45,521.5,171.5,4.45,23.5,434.0,735.07,576.04
2016,12,28,11,0,403.0,209.0,4.5,24.0,424.0,639.17,501.62
2016,12,28,11,15,407.5,217.5,4.5,24.0,441.5,646.17,506.35
2016,12,28,11,30,412.0,226.0,4.5,24.0,459.0,651.3,509.24
2016,12,28,11,45,358.5,243.5,4.5,24.5,450.0,611.69,476.92
2016,12,28,12,0,305.0,261.0,4.5,25.0,441.0,572.04,444.83
2016,12,28,12,15,308.5,263.0,4.45,25.0,446.0,565.35,439.53
2016,12,28,12,30,312.0,265.0,4.4,25.0,451.0,557.32,433.11
2016,12,28,12,45,295.0,266.5,4.35,25.5,441.5,530.66,411.74
2016,12,28,13,0,278.0,268.0,4.3,26.0,432.0,504.05,390.52
2016,12,28,13,15,275.0,264.0,4.25,26.0,423.5,482.36,374.06
2016,12,28,13,30,272.0,260.0,4.2,26.0,415.0,460.19,357.11
2016,12,28,13,45,204.5,254.5,4.2,26.0,369.0,382.02,296.93
2016,12,28,14,0,137.0,249.0,4.2,26.0,323.0,322.24,250.25
2016,12,28,14,15,203.0,231.5,4.1,25.5,335.0,332.46,259.13
2016,12,28,14,30,269.0,214.0,4.0,25.0,347.0,344.21,268.14
2016,12,28,14,45,259.5,199.5,3.95,25.0,321.0,307.94,238.89
2016,12,28,15,0,250.0,185.0,3.9,25.0,295.0,272.64,210.11
2016,12,28,15,15,441.0,139.0,3.55,24.5,310.5,285.7,215.44
2016,12,28,15,30,632.0,93.0,3.2,24.0,326.0,274.59,198.11
2016,12,28,15,45,597.5,86.0,2.9,24.0,285.0,219.33,150.54
2016,12,28,16,0,563.0,79.0,2.6,24.0,244.0,167.84,107.49
2016,12,28,16,15,507.0,71.0,2.3,23.0,200.5,117.12,69.59
2016,12,28,16,30,451.0,63.0,2.0,22.0,157.0,73.25,42.84
2016,12,28,16,45,370.5,51.5,1.7,21.5,115.0,41.61,30.0
2016,12,28,17,0,290.0,40.0,1.4,21.0,73.0,30.94,20.18
2016,12,28,17,15,145.0,20.0,1.4,20.5,36.5,15.56,3.86
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.97,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,27.46,16.05
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,47.82,34.6
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,66.58,51.26
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,89.46,71.57
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,112.42,91.74
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,131.31,108.06
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,150.36,124.31
2016,12,29,9,45,23.5,150.0,6.7,12.5,160.0,166.28,137.39
2016,12,29,10,0,26.0,165.0,6.8,13.0,177.0,182.3,150.39
2016,12,29,10,15,91.0,191.5,6.85,13.0,235.5,292.18,244.2
2016,12,29,10,30,156.0,218.0,6.9,13.0,294.0,404.32,337.57
2016,12,29,10,45,112.0,225.5,7.0,13.0,282.0,366.12,303.97
2016,12,29,11,0,68.0,233.0,7.1,13.0,270.0,307.85,254.25
2016,12,29,11,15,138.0,247.5,7.05,13.0,325.0,407.0,337.08
2016,12,29,11,30,208.0,262.0,7.0,13.0,380.0,483.79,400.34
2016,12,29,11,45,201.5,269.0,6.95,13.5,385.5,478.2,394.09
2016,12,29,12,0,195.0,276.0,6.9,14.0,391.0,472.06,387.68
2016,12,29,12,15,129.5,270.5,6.75,14.0,347.0,399.48,327.17
2016,12,29,12,30,64.0,265.0,6.6,14.0,303.0,313.54,255.65
2016,12,29,12,45,267.0,244.5,6.45,14.0,403.0,484.4,398.56
2016,12,29,13,0,470.0,224.0,6.3,14.0,503.0,623.38,511.13
2016,12,29,13,15,475.5,216.5,6.15,14.0,494.0,597.23,489.5
2016,12,29,13,30,481.0,209.0,6.0,14.0,485.0,569.3,466.81
2016,12,29,13,45,446.0,210.0,5.9,14.5,459.0,521.03,426.47
2016,12,29,14,0,411.0,211.0,5.8,15.0,433.0,474.51,387.41
2016,12,29,14,15,411.0,199.5,5.6,14.5,412.5,438.5,358.13
2016,12,29,14,30,411.0,188.0,5.4,14.0,392.0,401.82,327.66
2016,12,29,14,45,224.0,182.5,5.25,14.0,292.5,276.45,224.6
2016,12,29,15,0,37.0,177.0,5.1,14.0,193.0,168.4,136.07
2016,12,29,15,15,34.5,162.0,4.95,14.0,176.0,150.6,121.32
2016,12,29,15,30,32.0,147.0,4.8,14.0,159.0,133.32,106.81
2016,12,29,15,45,390.5,102.5,4.7,14.0,219.0,183.53,135.35
2016,12,29,16,0,749.0,58.0,4.6,14.0,279.0,184.72,118.25
2016,12,29,16,15,698.5,53.0,4.35,13.0,231.0,126.47,72.1
2016,12,29,16,30,648.0,48.0,4.1,12.0,183.0,74.21,39.56
2016,12,29,16,45,563.5,40.5,3.9,11.5,136.0,36.04,26.41
2016,12,29,17,0,479.0,33.0,3.7,11.0,89.0,27.28,18.02
2016,12,29,17,15,239.5,23.5,3.7,10.5,51.5,19.34,7.27
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.0,1.9,7.5,3.0,2.46,0.0
2016,12,30,8,0,0.0,6.0,2.1,8.0,6.0,4.92,0.0
2016,12,30,8,15,0.0,10.5,2.1,8.0,10.5,8.62,1.74
2016,12,30,8,30,0.0,15.0,2.1,8.0,15.0,12.33,5.1
2016,12,30,8,45,0.0,19.5,2.15,8.5,19.5,16.05,8.43
2016,12,30,9,0,0.0,24.0,2.2,9.0,24.0,19.77,11.71
2016,12,30,9,15,0.0,28.5,2.25,9.5,28.5,23.5,14.95
2016,12,30,9,30,0.0,33.0,2.3,10.0,33.0,27.24,18.15
2016,12,30,9,45,0.0,75.5,2.35,10.5,75.5,62.81,48.82
2016,12,30,10,0,0.0,118.0,2.4,11.0,118.0,104.72,84.33
2016,12,30,10,15,0.0,120.0,2.4,11.0,120.0,105.27,84.55
2016,12,30,10,30,0.0,122.0,2.4,11.0,122.0,106.16,85.12
2016,12,30,10,45,72.0,183.5,2.4,11.5,222.0,255.09,211.44
2016,12,30,11,0,144.0,245.0,2.4,12.0,322.0,415.92,340.78
2016,12,30,11,15,189.0,252.5,2.25,12.0,357.5,461.68,376.18
2016,12,30,11,30,234.0,260.0,2.1,12.0,393.0,505.9,410.26
2016,12,30,11,45,130.0,246.5,2.0,12.0,320.5,386.0,313.31
2016,12,30,12,0,26.0,233.0,1.9,12.0,248.0,234.73,189.66
2016,12,30,12,15,30.0,239.0,1.85,12.0,257.0,259.36,209.97
2016,12,30,12,30,34.0,245.0,1.8,12.0,266.0,266.07,215.23
2016,12,30,12,45,75.5,261.5,1.8,12.0,307.0,314.46,255.03
2016,12,30,13,0,117.0,278.0,1.8,12.0,348.0,359.64,291.43
2016,12,30,13,15,58.5,222.5,1.8,12.0,257.5,251.07,203.57
2016,12,30,13,30,0.0,167.0,1.8,12.0,167.0,142.98,114.37
2016,12,30,13,45,0.0,148.0,1.85,12.0,148.0,125.58,100.34
2016,12,30,14,0,0.0,129.0,1.9,12.0,129.0,108.61,86.37
2016,12,30,14,15,0.0,140.0,1.95,11.5,140.0,118.09,94.64
2016,12,30,14,30,0.0,151.0,2.0,11.0,151.0,127.46,102.85
2016,12,30,14,45,0.0,110.0,2.1,11.0,110.0,91.84,73.02
2016,12,30,15,0,0.0,69.0,2.2,11.0,69.0,57.21,43.7
2016,12,30,15,15,0.0,62.5,2.1,11.0,62.5,51.78,39.16
2016,12,30,15,30,0.0,56.0,2.0,11.0,56.0,46.35,34.58
2016,12,30,15,45,0.0,49.0,1.95,11.0,49.0,40.52,29.6
2016,12,30,16,0,0.0,42.0,1.9,11.0,42.0,34.7,24.57
2016,12,30,16,15,0.0,34.5,1.7,10.5,34.5,28.47,19.18
2016,12,30,16,30,0.0,27.0,1.5,10.0,27.0,22.25,13.71
2016,12,30,16,45,0.0,20.0,1.3,10.0,20.0,16.46,9.15
2016,12,30,17,0,0.0,13.0,1.1,10.0,13.0,10.68,3.71
2016,12,30,17,15,0.0,7.5,1.15,9.5,7.5,6.15,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
